Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.88
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9332
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87012
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8891
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (Min),A,8.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (Max),A,85.75
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,9.88
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,33.75
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,27.12
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.62
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.81
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82123
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89361
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92706
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Min),A,9.12
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Max),A,32.38
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,11.88
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.31
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98184
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92187
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99185
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Min),A,16.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Max),A,40.5
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,28.88
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.5
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.62
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.62
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.55575
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8854
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82483
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Min),A,7.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Max),A,29.62
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.62
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95084
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88782
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92685
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Min),A,43.88
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Max),A,21.25
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,47.38
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,218.5
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,98.62
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,128.75
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,74.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,124.12
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,81.5
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,119.12
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.37
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.25
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.38
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91443
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87323
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90149
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (Min),A,7.88
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (Max),A,52.38
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,9.12
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,18.75
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.38
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,23.38
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.25
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.25
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,22.62
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.25
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.69
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79028
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85068
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93191
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Min),A,9.12
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Max),A,25.12
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,12.12
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97989
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9158
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98877
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Min),A,17.38
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Max),A,42.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,26.88
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.5
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.06
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.44
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.49181
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92804
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87469
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Min),A,8.62
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Max),A,21.25
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.12
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94537
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86371
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94559
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Min),A,30.62
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Max),A,22.38
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,48.12
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,141.5
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,95.5
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,120.88
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,61.38
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,98.5
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,83.75
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,118.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.44
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.81
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91812
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87594
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9202
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (Min),A,7.25
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (Max),A,102.25
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,8.62
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,36.62
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.62
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,34.25
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,36.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.88
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.13
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.5
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75659
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92377
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94476
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Min),A,9.62
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Max),A,49.75
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,13.88
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.5
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98184
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91916
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98526
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Min),A,14.5
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Max),A,46.88
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.38
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.19
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.88
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8703
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90903
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85348
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Min),A,8.25
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Max),A,35.75
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.06
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93994
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88009
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95117
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Min),A,40.88
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Max),A,21.5
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,48.25
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,260.5
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.25
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,102.5
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,148.62
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,72.12
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,104.62
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,77.12
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,148.5
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.81
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.75
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.44
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94607
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85052
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90219
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (Min),A,7.25
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (Max),A,98.75
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,9.25
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,49.5
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.12
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.25
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,37.25
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,28.5
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.62
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.12
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8276
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91873
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93652
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Min),A,8.88
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Max),A,37.12
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9856
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95908
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99084
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Min),A,16.12
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Max),A,46.5
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,25.25
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.5
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.38
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.38
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.88
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.94
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
