Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.81
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59377
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93503
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82885
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Min),A,9.5
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Max),A,32.5
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,12.88
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93451
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90085
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94119
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Min),A,50.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Max),A,20.25
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,47.5
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,254.88
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.62
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,98.88
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,155.25
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,84.62
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,132.62
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,84.38
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,120.25
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.12
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.25
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.69
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.38
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95041
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88617
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89163
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (Min),A,8.38
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (Max),A,44.62
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,9.25
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,17.88
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,18.5
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,22.88
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.25
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.56
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8446
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88794
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93652
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Min),A,9.12
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Max),A,23.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,11.75
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98499
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96759
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99173
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Min),A,13.25
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Max),A,35.75
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,21.75
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.5
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.12
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.38
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.12
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.44
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.94
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62939
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95734
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88425
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Min),A,9.12
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Max),A,22.5
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,13.75
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91788
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89273
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94086
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Min),A,27.25
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Max),A,19.88
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,46.25
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,123.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.25
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,105.25
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,129.12
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.38
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,88.12
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,122.88
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,91.75
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,117.75
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.19
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.5
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.62
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95657
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84973
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91308
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (Min),A,7.62
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (Max),A,98.62
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,9.38
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,37.88
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.12
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.5
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,35.5
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.25
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,29.38
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.88
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.88
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80139
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91986
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96667
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Min),A,10.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Max),A,36.12
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,13.75
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9809
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96182
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99158
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Min),A,13.12
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Max),A,41.62
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,19.75
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,70.75
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.38
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.12
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.75
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.56
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.69
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66802
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92389
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92602
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Max),A,31.88
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,13.12
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94116
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90274
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94336
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Min),A,50.12
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Max),A,20.62
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,44.5
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,248.25
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,100.75
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,149.5
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,91.5
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,128.62
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,92.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,126.25
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.88
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.87
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.87
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92428
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82492
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94928
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (Min),A,7.75
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (Max),A,58.38
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,9.38
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,22.62
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.38
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.62
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,24.88
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.25
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.31
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79916
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92303
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9642
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Min),A,10.25
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Max),A,26.88
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,14.25
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98538
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95715
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99237
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Min),A,16.88
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Max),A,38.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,22.38
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.75
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.38
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.5
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.31
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67507
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87848
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80963
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Min),A,7.75
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Max),A,24.12
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,9.88
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94208
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91867
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95648
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Min),A,37.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Max),A,20.75
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,48.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,156.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.62
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,100.88
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,129.12
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,91.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,116.62
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,89.88
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,124.25
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.25
