Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.56
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.69
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92902
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86658
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94668
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (Min),A,7.5
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (Max),A,52.62
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,9.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,18.25
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.88
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.62
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.25
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.12
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,25.12
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.38
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.06
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78219
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94455
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95789
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Min),A,10.5
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Max),A,26.75
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,14.12
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98386
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95212
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99277
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Min),A,14.12
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Max),A,55.5
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,27.75
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.38
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,82.12
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.38
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.75
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,93.75
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.25
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.07
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.75
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80761
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94803
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74438
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Min),A,7.62
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Max),A,28.25
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,15.25
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95779
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95767
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95883
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Min),A,38.38
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Max),A,23.12
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,46.5
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,131.12
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,101.75
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,140.75
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,89.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,152.62
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.25
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,92.62
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,147.75
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.19
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.19
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.25
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91699
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83581
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93429
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (Min),A,8.25
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (Max),A,61.62
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,9.75
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,21.88
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.12
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,34.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.62
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.38
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,24.25
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.75
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.13
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80526
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93524
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95447
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Min),A,11.75
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Max),A,28.75
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,16.12
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98633
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9205
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99255
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Min),A,23.62
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Max),A,73.75
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,44.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.12
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,109.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.62
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.31
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.88
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.38
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75085
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88171
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75579
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Min),A,7.75
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Max),A,23.5
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,9.38
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9581
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96466
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93356
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Min),A,36.75
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Max),A,25.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,50.5
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,151.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.62
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,106.5
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,172.12
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,86.62
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,125.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,101.25
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,156.75
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.88
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.94
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.56
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.81
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92343
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90216
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93948
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (Min),A,9.88
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (Max),A,58.25
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,13.5
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,21.62
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.88
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.38
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,25.38
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.25
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,12.5
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,26.25
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.62
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.06
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.75
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90393
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92499
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93341
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Min),A,10.88
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Max),A,38.25
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,15.62
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.62
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98279
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97275
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99179
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Min),A,15.38
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Max),A,35.75
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,23.12
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.75
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,79.5
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.38
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,74.88
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,84.5
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.38
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.13
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.31
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83151
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94479
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74136
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Min),A,7.88
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Max),A,21.88
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95764
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93875
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97641
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Min),A,30.12
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Max),A,20.25
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,56.38
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,152.25
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,120.5
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,170.62
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,109.25
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,147.88
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,107.62
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,145.62
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.56
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.56
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93796
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88391
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96493
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (Min),A,10.25
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (Max),A,69.12
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,13.38
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,27.75
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.62
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,32.25
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.62
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.5
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,33.75
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.62
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.94
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85394
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92789
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97684
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Min),A,13.38
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Max),A,71.62
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,27.5
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,75.5
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9783
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96625
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98007
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Min),A,18.38
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Max),A,36.38
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,53.5
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,72.88
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.75
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.62
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
