Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.37
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.94
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8537
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93732
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72287
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Max),A,25.62
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95166
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.935
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97891
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Min),A,32.38
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Max),A,17.12
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,57.88
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,202.12
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.88
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,119.38
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,153.75
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.62
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,102.88
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,139.5
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,100.75
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,189.88
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.56
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.06
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94418
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95425
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92926
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (Min),A,13.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (Max),A,67.12
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,16.12
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.5
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.88
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,36.5
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,12.5
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.62
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.62
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90677
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94376
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97259
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Min),A,12.38
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Max),A,60.38
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,33.75
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.38
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98273
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96765
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98831
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Min),A,17.25
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Max),A,38.38
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,24.25
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.88
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.38
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.38
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.12
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,69.12
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.75
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.06
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.75
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89212
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93481
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92322
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Min),A,8.62
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Max),A,23.5
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93881
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94842
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9657
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Min),A,57.88
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Max),A,25.62
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,59.62
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,171.88
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.38
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,117.75
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,166.5
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,121.25
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,191.12
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.75
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,102.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,181.75
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.31
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.87
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.31
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93805
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93237
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92889
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (Min),A,9.88
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (Max),A,68.38
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,13.38
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.38
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,34.25
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,32.12
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.88
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.44
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90317
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94299
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93985
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Min),A,11.38
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Max),A,27.25
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98822
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9758
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98788
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Min),A,17.88
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Max),A,51.25
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,27.62
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.75
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,90.25
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.75
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.88
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.88
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.62
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,73.5
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.82
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86593
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96207
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85754
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Max),A,28.5
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,11.12
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93826
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94418
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92441
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Min),A,47.5
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Max),A,23.5
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,60.88
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,190.75
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.12
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,124.88
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,178.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.62
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,122.25
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,177.75
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.62
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,94.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,151.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.37
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.69
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9379
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91962
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92004
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (Min),A,10.62
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (Max),A,55.75
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,12.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.88
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.62
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,25.12
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.12
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,31.25
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.56
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93707
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91864
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9613
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Min),A,11.88
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Max),A,54.5
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,30.25
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98782
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96847
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Min),A,17.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Max),A,59.12
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,30.88
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.25
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,106.88
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.75
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.12
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.38
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.25
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.38
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.25
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.31
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90054
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96081
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8471
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Min),A,9.38
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Max),A,23.62
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,11.62
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95795
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94275
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90091
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Min),A,46.88
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Max),A,29.88
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,67.12
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,145.62
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.12
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,141.88
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,190.75
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,122.25
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,158.62
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.75
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,102.12
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,194.25
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
