Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.57
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96628
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.888
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92279
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (Min),A,10.38
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (Max),A,123.5
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,12.12
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,47.25
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.62
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.62
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,46.38
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.75
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.38
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,36.75
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.25
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94986
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92276
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94046
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Min),A,13.25
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Max),A,58.5
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,22.25
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,72.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98233
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96344
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9917
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Min),A,18.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Max),A,48.75
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.62
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,76.62
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.75
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.38
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.25
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,99.75
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.38
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.38
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91373
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94849
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89126
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Min),A,9.62
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Max),A,50.5
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,13.25
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9512
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95569
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92935
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Min),A,63.5
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Max),A,30.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,79.62
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,65.38
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,321.25
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.25
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,144.5
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,203.5
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.88
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,121.12
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,182.62
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.62
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,103.12
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,176.38
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.31
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.38
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.75
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95105
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92355
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95248
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (Min),A,10.25
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (Max),A,92.75
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,11.88
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,32.38
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.25
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,36.62
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.12
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,32.5
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.62
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92404
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93542
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95349
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Min),A,13.5
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Max),A,48.12
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,19.25
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98379
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9693
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98569
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Min),A,17.5
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Max),A,37.38
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,22.88
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.12
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,81.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.25
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.25
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,77.62
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.75
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,74.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.62
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92752
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95285
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90048
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Max),A,37.88
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93896
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95486
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95959
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Min),A,45.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Max),A,27.75
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,65.75
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,243.5
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,130.62
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,194.12
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.12
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,132.38
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,178.62
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.38
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,110.38
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,147.75
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.13
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.25
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.13
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95966
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91708
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97311
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (Min),A,10.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (Max),A,94.5
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,13.12
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.38
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,35.88
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,37.12
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.38
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.62
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,40.25
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.62
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97064
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93808
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94955
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Min),A,13.5
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Max),A,43.88
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98563
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97662
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98837
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Min),A,17.88
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Max),A,43.5
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,62.25
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,94.5
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.88
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.62
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.75
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.62
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.88
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.44
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94571
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88556
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85754
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Min),A,13.38
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Max),A,34.12
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,17.88
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95978
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9389
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96301
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Min),A,43.62
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Max),A,31.62
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,72.88
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,222.38
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,158.62
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,219.75
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.12
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,121.75
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,180.12
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,113.5
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,166.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.19
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.81
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95035
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90332
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97751
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (Min),A,8.5
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (Max),A,49.88
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,17.62
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.62
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.5
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,44.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.25
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97583
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93994
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94742
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Min),A,13.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Max),A,33.62
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.25
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98535
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98685
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9859
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Min),A,16.75
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Max),A,35.12
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,22.38
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.25
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,88.38
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.62
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,53.25
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,89.62
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.25
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
