Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,74.88
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.88
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.38
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96609
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89203
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8602
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Max),A,37.38
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96448
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93533
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95731
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Min),A,49.75
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Max),A,32.5
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,70.62
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,142.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,88.88
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,162.88
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,219.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,132.62
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,172.62
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.38
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,115.62
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,171.75
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.25
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92236
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89996
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97253
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (Min),A,11.12
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (Max),A,59.88
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,16.88
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.12
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,32.25
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.88
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,37.25
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94235
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93225
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96463
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Min),A,12.75
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Max),A,35.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,18.25
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.88
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98312
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98477
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98932
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Min),A,16.75
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Max),A,36.5
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,20.25
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,59.12
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,80.12
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.88
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.38
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.62
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.62
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,86.38
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.88
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.62
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96542
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89349
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90396
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Min),A,12.88
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Max),A,33.25
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95703
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9505
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94681
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Min),A,41.38
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Max),A,29.38
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,69.38
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,174.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.75
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,151.38
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,191.38
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.88
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,122.75
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,171.12
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,118.12
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,169.88
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.12
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.37
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.06
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.56
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94302
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92776
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97165
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (Min),A,10.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (Max),A,67.12
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,15.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.25
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.62
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.5
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,28.25
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91711
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93106
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96991
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Min),A,15.5
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Max),A,31.88
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98614
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97519
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99249
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Min),A,18.12
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Max),A,41.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,28.12
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,64.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,92.12
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.62
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.38
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.62
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.88
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,92.12
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.06
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96374
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90362
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90686
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Min),A,14.38
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Max),A,31.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,20.12
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95773
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95166
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9523
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Min),A,41.5
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Max),A,29.12
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,75.75
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,186.38
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,83.75
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,161.25
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,202.5
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.62
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,133.62
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,166.12
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.25
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,131.62
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,174.38
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.75
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.37
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.44
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.06
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9136
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93439
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97485
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (Min),A,12.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (Max),A,61.62
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,18.12
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.88
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,37.25
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,34.75
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.38
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94943
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94159
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97388
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Min),A,13.62
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Max),A,36.62
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,20.88
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98663
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98425
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99463
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Min),A,17.75
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Max),A,41.62
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,26.38
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,68.25
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,84.25
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,56.38
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,86.75
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.75
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,65.38
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.5
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95944
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92578
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89538
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Min),A,12.5
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Max),A,30.12
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96085
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94199
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96738
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Min),A,47.25
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Max),A,30.38
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,74.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,178.88
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,157.12
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,218.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,139.38
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,190.62
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.88
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,148.62
