Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,186.62
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.62
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.44
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.56
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92923
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94699
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96576
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (Min),A,12.62
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (Max),A,46.25
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,17.88
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,18.88
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.25
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,36.75
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.12
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,31.12
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.25
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96503
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90405
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9834
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Min),A,16.25
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Max),A,37.62
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,25.5
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9874
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97681
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99277
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Min),A,17.88
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Max),A,43.75
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,27.25
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,68.25
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,87.25
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,55.62
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,76.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.25
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,70.25
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,98.12
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.62
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.18
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95233
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92773
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94977
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Min),A,12.12
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Max),A,26.12
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97324
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94183
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96841
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Min),A,53.38
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Max),A,36.5
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.5
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,77.25
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,125.88
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,174.62
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,225.75
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.12
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,140.62
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,190.12
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.75
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,146.75
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,192.38
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.12
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.44
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.38
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.44
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95474
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98538
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95441
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (Min),A,16.88
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (Max),A,83.38
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,33.12
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.88
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.75
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,30.38
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,60.75
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.62
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.75
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.94
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95789
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89242
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97952
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Min),A,18.25
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Max),A,36.25
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.38
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98737
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98151
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Min),A,20.62
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Max),A,38.12
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,27.5
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,64.5
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,97.38
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.75
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.12
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,75.12
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,71.38
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,96.75
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.38
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92367
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97302
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8869
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Min),A,11.75
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Max),A,23.62
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,14.25
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97089
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9444
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97577
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Min),A,43.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Max),A,35.12
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,74.5
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,157.38
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.62
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,161.75
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,216.5
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.25
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,165.38
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,209.62
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.88
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,144.25
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,191.5
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.88
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.63
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.87
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97964
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97925
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96674
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (Min),A,13.25
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (Max),A,67.88
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,21.62
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,31.88
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.12
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,24.62
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,49.38
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.88
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.12
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,41.88
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.88
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95184
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93951
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97482
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Min),A,14.12
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Max),A,33.62
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,19.62
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.62
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98816
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98178
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99255
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Min),A,20.12
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Max),A,41.25
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,68.12
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,96.88
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.38
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,55.12
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,83.5
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,70.38
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,98.38
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.38
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.44
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9288
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94491
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87887
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Max),A,31.62
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,14.12
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96109
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94958
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95096
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Min),A,46.88
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Max),A,31.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,75.5
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,188.5
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,172.5
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,221.75
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.38
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,160.88
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,198.88
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.75
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,144.25
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,201.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.31
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.25
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95859
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95782
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96576
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (Min),A,13.12
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (Max),A,51.38
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,19.25
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,23.62
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.62
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,30.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.75
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,37.88
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.75
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94717
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95178
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97412
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Min),A,15.75
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Max),A,28.38
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98819
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97882
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99445
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Min),A,20.25
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Max),A,43.62
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,68.88
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,100.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,59.88
