Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,84.75
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,71.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.38
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.25
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.25
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92908
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97876
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88687
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Min),A,12.12
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Max),A,21.62
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,17.12
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95618
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95279
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94812
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Min),A,42.12
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Max),A,30.38
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,74.38
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,148.62
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.38
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,168.75
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,203.5
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.88
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,160.25
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,210.25
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,152.88
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,199.5
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.75
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.25
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.56
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97058
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92074
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97958
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (Min),A,12.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (Max),A,44.62
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,17.88
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.75
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,31.5
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.38
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.12
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,48.12
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.12
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95572
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96463
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96323
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Min),A,14.38
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Max),A,26.62
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,19.88
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98669
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98541
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99652
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Min),A,21.5
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Max),A,43.5
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,33.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,69.5
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,87.12
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.12
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,62.5
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,96.38
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.62
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,83.38
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,110.62
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.25
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93188
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98202
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93045
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Min),A,11.38
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Max),A,34.62
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,18.88
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.62
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96164
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95352
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95914
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Min),A,39.75
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Max),A,31.12
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,75.62
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,131.75
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.62
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,171.38
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,208.5
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.38
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,157.25
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,221.25
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.88
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,166.5
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,214.88
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.56
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.06
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.94
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9541
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94925
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97964
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (Min),A,11.88
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (Max),A,83.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,29.25
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,24.62
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,58.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.75
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,56.5
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.38
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96146
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97046
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97424
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Min),A,15.12
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Max),A,32.88
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98688
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98535
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99606
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Min),A,23.62
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Max),A,45.88
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,69.12
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,92.75
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.25
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,61.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,90.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.38
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,80.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,113.38
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.38
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94998
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98996
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94311
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Min),A,16.25
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Max),A,35.12
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96762
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96707
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96594
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Min),A,52.25
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Max),A,32.12
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,76.25
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,176.25
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.88
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,170.62
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,228.5
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.75
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,199.5
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,252.75
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.38
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,159.38
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,230.62
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.81
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.13
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.93
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96579
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90967
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98181
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (Min),A,12.38
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (Max),A,74.38
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,25.75
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,35.25
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,59.62
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.88
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.12
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,61.88
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96023
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96274
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97678
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Min),A,15.12
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Max),A,35.38
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,20.75
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98639
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98117
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99332
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Min),A,21.5
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Max),A,42.38
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,65.38
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,95.38
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.88
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,60.88
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,81.5
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.12
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,71.38
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,98.12
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.62
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97781
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96728
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89053
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Min),A,16.75
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Max),A,48.88
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,25.25
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.75
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9678
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96744
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95251
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Min),A,61.5
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Max),A,34.88
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,83.12
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,243.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,187.88
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,252.62
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.62
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,162.0
