Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,226.5
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.62
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,148.88
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,198.25
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.88
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.56
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.38
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9642
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92422
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98221
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (Min),A,11.88
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (Max),A,85.25
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,20.25
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,31.38
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.75
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,41.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.62
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,58.12
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.62
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96243
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95459
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97736
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Min),A,17.12
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Max),A,42.38
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,24.12
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.5
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98495
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97943
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99316
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Min),A,19.5
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Max),A,36.38
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,25.75
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.38
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,88.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.62
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,56.5
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.62
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.62
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,63.62
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,101.88
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.25
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.94
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98791
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96674
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90372
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Min),A,22.38
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Max),A,68.12
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,38.75
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96921
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96277
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93979
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Min),A,62.75
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Max),A,38.62
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,88.88
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,224.62
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,104.38
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,190.88
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,256.38
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,153.75
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,226.25
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.12
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,140.38
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,218.88
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.38
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.75
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.06
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96045
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89953
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97992
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (Min),A,11.25
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (Max),A,65.62
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,19.62
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,24.88
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.62
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.25
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.5
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,50.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.75
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97803
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94388
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98746
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Min),A,21.38
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Max),A,46.5
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,32.5
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.38
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98373
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9834
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99219
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Min),A,19.88
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Max),A,30.38
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,22.12
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,63.38
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,85.25
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.38
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,65.75
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,87.12
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.12
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,64.88
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,94.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.38
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.81
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98059
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97321
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90161
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Max),A,52.38
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,24.12
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.5
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97293
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97516
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97498
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Min),A,45.5
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Max),A,34.75
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,78.25
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,160.38
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.25
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,181.5
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,251.12
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,164.88
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,214.25
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,164.5
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,212.38
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.12
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.12
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.69
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.69
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96439
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91135
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98392
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (Min),A,11.62
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (Max),A,42.75
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,19.62
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.75
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,32.62
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,22.62
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.88
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,53.5
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.88
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98923
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9364
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99167
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Min),A,20.12
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Max),A,63.12
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,44.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.75
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,85.88
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.75
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.38
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98807
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9841
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99301
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Min),A,19.88
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Max),A,36.88
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,64.12
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,103.38
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,67.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,94.38
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.62
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,94.88
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.12
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96832
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97574
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94031
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Min),A,13.75
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Max),A,22.75
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,15.88
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97412
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96228
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97391
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Min),A,49.12
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Max),A,31.62
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.5
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,78.38
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,118.88
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,184.88
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,268.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,157.75
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,227.38
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,179.75
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,246.25
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.38
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.56
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.12
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.69
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95053
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90259
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98984
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (Min),A,16.12
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (Max),A,113.88
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,29.38
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,42.5
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.62
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.5
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,45.5
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.88
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,28.25
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,62.75
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98047
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93115
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98572
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Min),A,16.5
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Max),A,47.12
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,35.25
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,65.38
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98904
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98782
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99356
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Min),A,19.5
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Max),A,43.12
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,25.88
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,65.38
