Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,85.62
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.25
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,66.12
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,116.38
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.62
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,72.62
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,101.25
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.12
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96085
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96014
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96219
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Min),A,14.12
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Max),A,44.38
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,16.88
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97031
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96234
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97098
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Min),A,54.38
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Max),A,31.5
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,80.38
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,290.75
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.75
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,184.75
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,240.12
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.38
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,160.75
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,229.75
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.12
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,197.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,273.25
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.12
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.81
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96753
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91669
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98935
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (Min),A,11.62
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (Max),A,49.38
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,24.25
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.62
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.5
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.62
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.38
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.88
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,28.25
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,54.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.88
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98499
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94766
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97528
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Min),A,18.88
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Max),A,52.5
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,36.25
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,81.88
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.62
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99057
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98834
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99207
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Min),A,19.38
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Max),A,52.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,28.88
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,80.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,97.25
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,66.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,129.38
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.75
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,108.25
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.12
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95145
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96851
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95169
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Min),A,14.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Max),A,27.88
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97375
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97079
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97058
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Min),A,65.38
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Max),A,37.75
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.25
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.88
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,82.5
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,181.12
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.38
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,195.38
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,283.12
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.75
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,167.75
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,287.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.38
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,170.75
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,273.5
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.88
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.81
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.19
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97467
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90097
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98352
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (Min),A,11.25
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (Max),A,85.25
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,20.5
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,35.25
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.88
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.12
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,36.75
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.12
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.5
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,58.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.88
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95572
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98145
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9791
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Min),A,15.5
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Max),A,38.62
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,24.12
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.12
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98978
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99289
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Min),A,19.5
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Max),A,44.75
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,29.25
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,81.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,110.62
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.38
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,70.12
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,122.88
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.38
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,60.88
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,104.5
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.62
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96289
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96143
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95148
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Min),A,14.62
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Max),A,33.75
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97626
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95151
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Min),A,72.62
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Max),A,51.38
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.25
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.75
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,96.5
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.75
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,80.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,219.25
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.25
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,197.5
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,282.38
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.38
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,204.5
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,282.5
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.62
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,157.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,241.62
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.12
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.31
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.81
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.56
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97522
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96197
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98312
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (Min),A,13.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (Max),A,47.12
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,23.5
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,33.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.62
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,59.75
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.88
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,27.12
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,47.75
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98386
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98257
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97513
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Min),A,17.88
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Max),A,63.25
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,32.75
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.62
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,94.25
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.12
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.75
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.5
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99396
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99048
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99597
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Min),A,19.12
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Max),A,45.75
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,84.5
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,115.12
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.25
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,69.12
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,112.62
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.38
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,85.75
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,118.62
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97324
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97815
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95471
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Min),A,14.25
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Max),A,30.75
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,20.88
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96188
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97507
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98224
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Min),A,60.25
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Max),A,35.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,83.25
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,157.75
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.88
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,209.88
