Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,321.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,198.62
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,301.12
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,195.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,246.62
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.38
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.37
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.19
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98645
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9859
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96872
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (Min),A,13.25
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (Max),A,140.75
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,29.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,97.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.62
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,25.75
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,69.62
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.12
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,48.25
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.25
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98587
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98441
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96454
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Min),A,18.62
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Max),A,60.75
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,33.25
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,100.5
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.12
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99194
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99417
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99423
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Min),A,20.88
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Max),A,49.38
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,30.75
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,89.62
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,114.62
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.75
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,91.88
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,131.12
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,113.25
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,68.38
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,104.38
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.38
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98611
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97034
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97223
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Min),A,19.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Max),A,55.38
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,32.75
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.62
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.38
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96298
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97006
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96326
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Min),A,59.25
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Max),A,39.5
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,89.12
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,338.88
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,121.75
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,247.75
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,349.62
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,220.38
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,306.25
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,170.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,235.25
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.44
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.13
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99893
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98178
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98074
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (Min),A,45.38
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (Max),A,92.75
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,65.75
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,83.38
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,107.38
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,92.88
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,25.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,59.38
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.62
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,38.38
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.38
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97577
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97498
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97369
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Min),A,16.25
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Max),A,49.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,27.75
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,70.88
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99417
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.995
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9953
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Min),A,19.88
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Max),A,45.5
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,32.12
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,83.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,132.25
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,110.62
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,145.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,121.12
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,80.62
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,117.12
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.75
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97595
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9667
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97772
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Min),A,19.5
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Max),A,43.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,26.75
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94711
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96823
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98154
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Min),A,42.12
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Max),A,30.38
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,80.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,105.75
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,226.62
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,138.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,287.38
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,375.12
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,241.38
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,318.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.12
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,188.62
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,255.5
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.06
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.31
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98398
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98578
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98505
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (Min),A,11.88
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (Max),A,84.62
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,32.62
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.12
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,91.75
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,54.5
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,68.12
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.75
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97205
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99091
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97147
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Min),A,15.62
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Max),A,44.12
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,19.88
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,71.5
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.88
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99567
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99664
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Min),A,26.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Max),A,69.25
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,42.38
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,95.38
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,159.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,118.25
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,121.5
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,165.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,143.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,73.25
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,129.62
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.62
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98614
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97879
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96878
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Min),A,27.25
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Max),A,51.12
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,34.38
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.38
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.75
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95416
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96136
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96631
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Min),A,62.62
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Max),A,34.5
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,91.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,290.88
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,253.62
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,374.62
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.12
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,272.25
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,342.88
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,144.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,274.38
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.81
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.37
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97586
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98331
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97638
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (Min),A,12.5
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (Max),A,79.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,22.62
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.12
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,37.75
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,27.12
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,50.75
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.75
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,47.5
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.12
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96579
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97781
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96912
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Min),A,15.62
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Max),A,46.12
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,21.25
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.25
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99774
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9902
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
