Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Min),A,20.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Max),A,53.12
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,31.88
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,100.88
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,155.12
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,124.88
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,92.5
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,146.38
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,113.12
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,79.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,141.38
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,117.62
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9812
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97058
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9588
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Min),A,24.12
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Max),A,44.12
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,32.75
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.38
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96777
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96066
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97348
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Min),A,44.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Max),A,32.25
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,89.75
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,211.62
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.12
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,241.5
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,340.25
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.62
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,208.75
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,300.25
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.75
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,185.88
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,285.5
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.62
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.38
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.25
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.87
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95471
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98563
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95547
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (Min),A,17.75
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (Max),A,74.75
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,31.75
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.88
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.62
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,29.5
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,69.25
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.88
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,39.88
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.38
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97839
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95422
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97409
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Min),A,16.62
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Max),A,41.5
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99387
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99066
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99512
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Min),A,19.62
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Max),A,54.12
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,33.5
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,79.75
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,156.75
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,111.88
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,74.62
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,130.12
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.5
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,122.12
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.12
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9798
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97678
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90048
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Min),A,20.5
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Max),A,46.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,30.62
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.62
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96991
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95435
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96561
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Min),A,69.62
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Max),A,32.62
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.38
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,85.12
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,219.62
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.88
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,218.5
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,331.75
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.25
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,188.88
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,275.25
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,162.12
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,242.38
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.38
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.31
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.06
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.13
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95312
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98499
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96509
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (Min),A,11.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (Max),A,63.38
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,33.12
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.75
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,22.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.12
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,24.5
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,70.88
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.25
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.62
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,35.12
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.62
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9787
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9523
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96643
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Min),A,16.88
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Max),A,41.5
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,27.38
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.5
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.62
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.75
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99081
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98596
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99576
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Min),A,21.88
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Max),A,51.75
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,32.5
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,77.38
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,122.12
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.75
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,70.62
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,102.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.75
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,83.25
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,123.75
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.38
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98767
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92779
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Min),A,16.62
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Max),A,50.5
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.38
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98138
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94562
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94635
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Min),A,65.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Max),A,50.12
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,77.5
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.88
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,87.5
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,176.25
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,114.25
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,226.88
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,319.88
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.25
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,200.62
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,268.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,172.25
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,235.88
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.12
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.37
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.13
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95502
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9873
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97287
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (Min),A,11.62
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (Max),A,88.12
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,34.62
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,24.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.38
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,23.75
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,76.62
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.88
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,38.12
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9866
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95914
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98047
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Min),A,19.5
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Max),A,57.38
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,34.12
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,84.38
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.38
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.38
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99185
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99115
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Min),A,20.38
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Max),A,46.25
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,84.88
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,116.12
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.12
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,79.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,126.5
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.38
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,87.38
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,129.38
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.75
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98782
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98868
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95593
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Min),A,16.5
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Max),A,55.12
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,29.62
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97906
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96414
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96591
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Min),A,58.38
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Max),A,39.75
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.62
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
