Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,86.12
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,198.12
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,108.62
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,230.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,313.75
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.88
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,224.12
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,318.5
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.12
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,185.62
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,241.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.38
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.25
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96658
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98859
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97678
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (Min),A,12.38
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (Max),A,76.38
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,37.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.62
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,26.62
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,77.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.62
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,45.75
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.12
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98883
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98154
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99274
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Min),A,19.62
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Max),A,71.12
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,40.25
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,92.75
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,92.75
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.12
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9928
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99478
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Min),A,20.62
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Max),A,70.62
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,34.25
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,79.12
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,106.62
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.88
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,92.88
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,162.5
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,121.5
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,92.38
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,118.75
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.75
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.75
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98099
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99219
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94128
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Min),A,14.75
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Max),A,54.62
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98386
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97281
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95798
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Min),A,64.75
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Max),A,48.25
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.62
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,77.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,79.62
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,221.88
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.25
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,230.12
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,309.5
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,269.62
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,374.12
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.12
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,191.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,280.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.12
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.38
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97046
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97562
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98746
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (Min),A,10.75
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (Max),A,53.75
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,24.62
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,21.75
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.62
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,49.75
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.88
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,22.12
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,53.38
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99142
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98911
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99197
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Min),A,20.25
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Max),A,66.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,36.75
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,57.25
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,93.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.62
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.5
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,62.62
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99176
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99594
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99454
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Min),A,24.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Max),A,76.12
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,46.62
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,70.12
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,116.12
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.12
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,116.25
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,168.25
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,135.12
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,82.75
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,108.5
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.62
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98578
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98868
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98935
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Min),A,13.38
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Max),A,36.25
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,21.25
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.62
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.25
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.12
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.25
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95892
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97037
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Min),A,110.25
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Max),A,69.62
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,141.75
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,78.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,82.88
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,174.12
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,252.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,392.88
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.38
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,265.75
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,353.88
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.25
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,218.38
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,278.5
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.44
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.5
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97345
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9765
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98621
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (Min),A,8.88
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (Max),A,69.88
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,19.62
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,33.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,66.38
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.88
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,51.5
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.62
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99243
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98111
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98483
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Min),A,21.12
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Max),A,89.75
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,49.5
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,50.75
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,118.25
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.62
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.38
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99072
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99716
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99564
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Min),A,23.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Max),A,97.62
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,62.5
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,74.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,113.38
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.38
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,95.5
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,191.25
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,154.62
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,82.25
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,118.25
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.88
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99014
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99097
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9769
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Min),A,15.62
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Max),A,53.62
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,28.25
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.12
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.88
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99542
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98749
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.979
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Min),A,101.75
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Max),A,74.25
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,84.62
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,140.38
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.75
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.38
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,84.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,81.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,94.62
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,278.25
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,140.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,305.5
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,410.38
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,349.75
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,287.25
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,375.75
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.75
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,182.12
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,290.38
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.94
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.81
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.25
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98245
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97726
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97702
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (Min),A,10.12
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (Max),A,71.88
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,17.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,12.12
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,46.25
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,36.75
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.25
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,38.5
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.38
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97797
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97482
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98349
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Min),A,19.88
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Max),A,74.62
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,38.75
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.62
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,101.62
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,70.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.75
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99228
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.996
