Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99588
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Min),A,25.88
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Max),A,60.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,43.25
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,75.75
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,112.88
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.25
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,104.88
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,148.5
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,130.38
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.5
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,142.88
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.38
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97879
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Min),A,14.12
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Max),A,45.12
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,28.25
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.75
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.88
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98535
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98145
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97491
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Min),A,81.12
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Max),A,52.88
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.62
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.38
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,100.62
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,80.38
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,190.12
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,113.38
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,248.25
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,406.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.62
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,244.75
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,347.75
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,190.12
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,276.12
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.25
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.19
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.13
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97989
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9743
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95215
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (Min),A,12.62
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (Max),A,64.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,18.75
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.12
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,39.38
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,44.5
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.62
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.75
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.5
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.62
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98618
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98123
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9816
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Min),A,16.12
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Max),A,70.75
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,39.75
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,42.38
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,97.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.88
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.62
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99158
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99533
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99643
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Min),A,20.88
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Max),A,60.62
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,38.75
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,71.75
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,120.5
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.5
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,95.38
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,151.5
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,124.25
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,78.5
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,141.5
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.5
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98044
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98199
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97897
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Min),A,13.38
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Max),A,35.75
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,22.88
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97214
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97626
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Min),A,122.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Max),A,73.62
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,152.5
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.12
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,80.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,86.75
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,217.12
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,276.75
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,389.75
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,231.12
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,326.88
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.75
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,176.25
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,266.5
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.62
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.12
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.31
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.69
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96136
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94559
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94046
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (Min),A,11.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (Max),A,60.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,15.62
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.62
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.62
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.88
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,31.5
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.62
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,27.5
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.62
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98965
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98166
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98648
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Min),A,21.25
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Max),A,71.75
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,43.88
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,56.5
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,107.75
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.38
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99078
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99649
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Min),A,21.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Max),A,70.38
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,40.75
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,83.25
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,123.88
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.75
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,107.88
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,164.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,138.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,83.88
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,124.88
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98788
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9791
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98428
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Min),A,13.25
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Max),A,63.62
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,31.88
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.5
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.62
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98563
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98666
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97885
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Min),A,72.38
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Max),A,49.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.12
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,99.25
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.38
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,75.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,85.25
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,179.38
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,113.25
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,266.12
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,357.12
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,261.38
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,343.88
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.38
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,194.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,261.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.75
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.75
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.06
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.5
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94775
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95441
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94299
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (Min),A,10.75
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (Max),A,56.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,15.75
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.62
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.5
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,36.25
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,28.62
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.62
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98434
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98477
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98972
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Min),A,24.12
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Max),A,62.38
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,42.75
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.38
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,95.62
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.62
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.88
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,82.75
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.75
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99664
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99506
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99725
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Min),A,20.38
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Max),A,64.38
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,33.75
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,93.25
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,174.25
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,135.62
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,103.5
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,153.75
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,126.62
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,97.12
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,156.38
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,124.25
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98959
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97635
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96301
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Min),A,15.12
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Max),A,66.62
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,36.75
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,95.5
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98514
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96228
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Min),A,93.88
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Max),A,60.62
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.5
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.88
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,118.12
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.25
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
