Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,79.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,79.62
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,168.25
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,109.62
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,287.25
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,372.5
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,230.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,340.38
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.62
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,203.12
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,301.25
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.25
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.81
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.87
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.25
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95163
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97125
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9577
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (Min),A,11.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (Max),A,123.38
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,16.12
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.25
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,47.38
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.12
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.75
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,49.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.62
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,42.5
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98447
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98077
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98035
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Min),A,17.25
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Max),A,63.5
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,38.62
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.5
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.88
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,79.38
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99756
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99667
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99649
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Min),A,21.12
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Max),A,80.75
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,39.12
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,101.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,185.75
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,149.88
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,125.38
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,177.62
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,147.5
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,91.12
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,164.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,122.75
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99112
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97076
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96612
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Min),A,25.62
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Max),A,78.75
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,44.75
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.12
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,94.75
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98325
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98984
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95492
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Min),A,101.88
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Max),A,59.12
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.88
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,127.88
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.75
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,85.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,90.88
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,318.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,136.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,303.12
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,404.75
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,352.88
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,255.38
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,358.5
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,192.5
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,283.75
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.56
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.56
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.25
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97491
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95459
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95618
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (Min),A,8.38
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (Max),A,66.5
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,16.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,35.5
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.25
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,40.62
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.25
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.38
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,36.25
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.62
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98718
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97397
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97662
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Min),A,25.25
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Max),A,60.5
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,38.88
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.62
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.75
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.38
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99411
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9949
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99359
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Min),A,19.25
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Max),A,65.38
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,39.5
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,75.88
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,133.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.5
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,82.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,172.75
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,126.5
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,81.62
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,153.38
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99622
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98206
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97934
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Min),A,35.12
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Max),A,82.12
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,62.38
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,67.5
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,112.75
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97485
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98029
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97452
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Min),A,64.12
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Max),A,37.12
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,83.75
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.62
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,77.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,94.75
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,218.5
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,128.38
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,263.25
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,381.62
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.25
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,194.38
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,308.75
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.38
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,175.12
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,253.12
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.12
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.56
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95923
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97708
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95492
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (Min),A,13.25
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (Max),A,53.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,21.5
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.75
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.38
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,51.88
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.12
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.25
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.62
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98431
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97589
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97119
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Min),A,14.5
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Max),A,64.38
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,84.38
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98984
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99158
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Min),A,18.88
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Max),A,41.25
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,25.88
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,65.12
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,112.12
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.38
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,82.5
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,127.25
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.88
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,77.88
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,116.88
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97598
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94946
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Min),A,20.25
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Max),A,73.62
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,50.75
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.12
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,99.75
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9762
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96732
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95477
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Min),A,53.88
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Max),A,40.62
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.5
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.25
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.62
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,83.25
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,166.38
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,119.62
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,231.62
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,330.5
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,184.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,273.25
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.25
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,147.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,219.38
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.62
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.25
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97336
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9762
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96356
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (Min),A,11.38
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (Max),A,75.75
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,23.5
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.5
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.25
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,59.5
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.62
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,13.75
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,28.38
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.25
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97253
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97827
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98029
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Min),A,12.5
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Max),A,40.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,22.38
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.75
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.88
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.25
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
