Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98956
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98709
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Min),A,17.88
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Max),A,35.25
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,73.12
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,120.12
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.12
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,72.62
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,120.88
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.62
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,78.12
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,136.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.62
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99277
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9725
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96973
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Min),A,11.62
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Max),A,78.25
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,33.88
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,100.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.75
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98395
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9664
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94507
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Min),A,66.25
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Max),A,40.88
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.38
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,74.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,194.5
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.62
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,221.88
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,317.25
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,184.25
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,275.5
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.12
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,164.12
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,232.5
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.43
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.69
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9826
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97226
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96243
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (Min),A,9.12
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (Max),A,111.62
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,18.38
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,42.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,40.62
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.75
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,47.12
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.75
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92236
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98074
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96573
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Min),A,12.12
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Max),A,55.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,18.88
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98447
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99139
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Min),A,17.88
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Max),A,40.38
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,23.12
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,73.25
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,122.25
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.38
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,72.5
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,108.38
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.75
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,75.62
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,130.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.62
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98096
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98856
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95911
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Min),A,10.75
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Max),A,54.25
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,16.38
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97601
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9541
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87704
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Min),A,58.38
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Max),A,43.38
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,68.38
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,280.62
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.62
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,193.38
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,278.12
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.38
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,176.62
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,245.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.88
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,153.88
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,273.88
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.62
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.69
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.06
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97513
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91174
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96121
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (Min),A,10.88
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (Max),A,71.62
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,17.62
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,46.75
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.88
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,36.25
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.62
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,32.38
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.31
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92227
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98111
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97116
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Min),A,13.25
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Max),A,30.25
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,19.62
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.12
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99536
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99097
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98917
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Min),A,20.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Max),A,38.12
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,82.62
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,126.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.75
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,91.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,122.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,105.12
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,73.25
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,120.5
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.62
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97464
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98837
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96503
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Min),A,10.88
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Max),A,40.38
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,17.12
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.75
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.81
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96582
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95215
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85617
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Min),A,53.62
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Max),A,42.38
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,69.25
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,192.38
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.88
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,203.25
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,256.75
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.62
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,187.25
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,266.38
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,165.88
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,240.38
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.75
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.94
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.94
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97928
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91733
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96692
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (Min),A,10.75
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (Max),A,88.12
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,17.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,40.62
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.12
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,34.75
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,13.5
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,37.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98999
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97995
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98062
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Min),A,13.62
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Max),A,88.62
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,30.88
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,117.38
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.38
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.5
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98944
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99091
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99426
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Min),A,17.12
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Max),A,56.12
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,63.25
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,98.75
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.62
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,87.75
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,134.25
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,75.5
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,115.5
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.25
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94656
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96982
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95251
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Min),A,10.62
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Max),A,37.25
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.5
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98813
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94131
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78805
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Min),A,85.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Max),A,68.12
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.38
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
