Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,74.25
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,233.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.12
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,213.62
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,334.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,172.75
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,258.25
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.88
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,159.25
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,217.75
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.38
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.62
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.44
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.19
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99054
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92084
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97433
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (Min),A,9.12
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (Max),A,61.12
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,13.38
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.38
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.25
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.12
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.62
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.62
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,39.88
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.25
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9855
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97259
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96988
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Min),A,11.75
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Max),A,37.25
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,21.12
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98788
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99631
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Min),A,16.62
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Max),A,41.88
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,27.62
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.88
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,86.38
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,67.25
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,119.5
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.62
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,79.12
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,113.88
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.88
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.44
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83682
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96039
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96432
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Min),A,11.25
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Max),A,46.12
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,27.25
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.75
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.25
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98959
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97394
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69299
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Min),A,79.5
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Max),A,67.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.5
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.12
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,61.38
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,152.75
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.62
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,189.88
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,264.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,172.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,249.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,157.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,216.38
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.88
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.5
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.94
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98083
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91049
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97882
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (Min),A,9.75
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (Max),A,97.12
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,16.25
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,41.38
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,42.12
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.88
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.25
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,46.75
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96646
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97266
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97079
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Min),A,12.5
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Max),A,40.62
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,17.62
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99017
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98145
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99658
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Min),A,14.38
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Max),A,47.38
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,31.62
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,65.62
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,89.62
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,52.88
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,101.12
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.75
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,75.12
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,113.38
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.06
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76913
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96783
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96051
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Min),A,12.38
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Max),A,54.75
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,27.62
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.63
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9903
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95343
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81817
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Min),A,79.5
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Max),A,65.75
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.75
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,60.38
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,265.25
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.38
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,186.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,236.5
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.38
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,131.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,213.75
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.62
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,145.12
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,230.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.12
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.38
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.5
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97647
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90954
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97711
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (Min),A,8.62
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (Max),A,58.88
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,21.38
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.25
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.25
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,46.5
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.25
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.25
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,55.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97556
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9476
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97745
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Min),A,14.5
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Max),A,37.12
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,23.25
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.75
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98917
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9903
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Min),A,14.38
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Max),A,35.25
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,21.25
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.25
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,93.25
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.62
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,56.88
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,105.62
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.62
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,74.75
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,97.25
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.88
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.38
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75143
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96191
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91455
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Min),A,8.5
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Max),A,29.5
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,17.75
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.25
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98834
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94607
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78592
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Min),A,84.25
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Max),A,65.75
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.5
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.12
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,54.75
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,190.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.25
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,161.75
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,268.88
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.12
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,129.38
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,205.25
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.62
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,145.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,206.88
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.12
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.12
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.25
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97784
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92734
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95731
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (Min),A,8.25
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (Max),A,52.12
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,13.38
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.88
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.38
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,38.62
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.75
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,28.5
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95242
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94046
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95962
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Min),A,12.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Max),A,32.88
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.88
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
