Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99109
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99319
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99667
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Min),A,15.25
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Max),A,38.25
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,22.12
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,69.5
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,107.88
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.25
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,57.62
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,106.5
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,75.38
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,103.62
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.38
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94839
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97809
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89023
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Min),A,8.38
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Max),A,40.75
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,16.38
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.37
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98651
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92663
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82614
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Min),A,81.88
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Max),A,70.12
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.88
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,71.25
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,172.25
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,100.25
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,198.88
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,275.12
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,136.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,216.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.62
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,126.38
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,169.38
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.25
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.13
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99261
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98172
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95917
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (Min),A,9.38
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (Max),A,62.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,23.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,58.12
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.88
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,26.88
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,50.25
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.12
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.38
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,36.5
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.75
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.12
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94641
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93973
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9602
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Min),A,14.62
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Max),A,31.62
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,21.25
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99338
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99588
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99631
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Min),A,15.75
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Max),A,39.88
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,24.12
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,70.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,105.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.75
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,59.75
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,105.5
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.75
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,113.62
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.62
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.63
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91104
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92349
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77072
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Min),A,9.5
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Max),A,42.25
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,16.12
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.13
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88013
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93332
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92477
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Min),A,71.38
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Max),A,28.38
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.5
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,62.25
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,138.62
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.75
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,169.25
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,256.38
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.25
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,144.38
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,213.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.62
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,119.62
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,203.25
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.75
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.56
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.43
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99271
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9761
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94894
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (Min),A,9.62
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (Max),A,68.12
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,18.88
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.88
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,56.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.62
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,41.38
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.88
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,13.12
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,41.5
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.974
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97052
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97668
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Min),A,11.5
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Max),A,38.62
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,21.88
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,50.38
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99442
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99564
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Min),A,15.5
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Max),A,30.62
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,21.62
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,71.88
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,104.88
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.12
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,61.75
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,111.38
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,72.62
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,101.88
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.38
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.12
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90875
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95627
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81946
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Max),A,30.62
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.37
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87149
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88779
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96518
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Min),A,35.5
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Max),A,20.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,59.5
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,174.38
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.75
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,178.5
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,238.62
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.62
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,148.62
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,205.5
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,140.75
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,212.12
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.38
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.19
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.87
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99384
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93451
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91797
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (Min),A,12.25
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (Max),A,48.12
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,21.38
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.25
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,43.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.62
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.12
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,35.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.62
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,27.25
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.75
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98511
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97559
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96371
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Min),A,10.38
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Max),A,32.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,19.12
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.25
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99481
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99542
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99481
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Min),A,14.38
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Max),A,38.12
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,23.12
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,77.75
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,108.12
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.25
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,61.75
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,107.25
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.75
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,74.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,104.25
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.62
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.5
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.81
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87286
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98306
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81079
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Min),A,8.62
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Max),A,28.88
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,15.38
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.69
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87924
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88315
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98462
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Min),A,36.75
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Max),A,22.75
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
