Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,59.75
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,140.12
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.12
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,172.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,234.38
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.62
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,136.75
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,218.62
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.75
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,136.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,210.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.88
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.06
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.13
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.81
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9946
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94879
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93344
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (Min),A,14.62
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (Max),A,59.88
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,23.38
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,38.12
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.12
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.88
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,40.12
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.62
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,12.88
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,28.88
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.88
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98599
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94913
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96588
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Min),A,10.88
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Max),A,34.5
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,21.62
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99451
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99496
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9957
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Min),A,16.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Max),A,44.75
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,26.62
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,76.38
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,107.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.38
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,61.62
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,104.5
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.62
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,77.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,123.5
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.38
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.44
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93338
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95612
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81457
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Min),A,8.62
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Max),A,22.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,11.62
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90796
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90585
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77374
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Min),A,48.75
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Max),A,25.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,61.62
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,160.62
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.88
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,181.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,232.5
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.62
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,140.38
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,195.62
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.25
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,138.38
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,190.38
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.75
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.87
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.5
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97894
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95071
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94763
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (Min),A,11.38
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (Max),A,66.12
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,13.75
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.75
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,34.88
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.12
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,37.88
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.75
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98322
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94308
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97391
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Min),A,10.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Max),A,36.75
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,18.75
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99466
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Min),A,16.25
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Max),A,47.38
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,25.25
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,82.62
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,110.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.88
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,115.75
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.25
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,75.5
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,117.75
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.62
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.62
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.81
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.901
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93692
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75445
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Min),A,9.12
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Max),A,24.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-56.06
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93561
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88263
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.55853
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Min),A,45.88
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Max),A,34.12
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,60.38
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,160.62
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.12
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,164.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,222.88
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.75
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,120.88
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,201.25
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,125.62
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,193.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.37
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97934
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9375
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94089
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (Min),A,9.88
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (Max),A,92.12
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,16.5
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.38
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,36.12
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.38
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.88
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,41.25
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.62
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.12
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,35.25
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98392
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95999
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97891
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Min),A,10.88
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Max),A,36.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,19.38
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.88
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.38
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.995
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99423
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Min),A,17.5
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Max),A,46.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,25.25
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,82.5
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,114.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.5
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,57.38
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,98.38
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.62
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,72.88
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,111.25
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.88
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.31
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.69
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93051
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89856
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86416
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Max),A,41.62
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,15.12
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.06
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.5
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88852
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8883
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93725
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Min),A,43.25
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Max),A,22.25
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,62.5
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,216.5
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.12
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,159.38
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,225.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.38
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,109.62
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,210.62
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.62
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,135.75
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,210.88
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.62
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.56
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.94
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.31
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97412
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85568
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95715
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (Min),A,6.5
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (Max),A,74.12
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,13.5
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,28.5
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,28.88
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.25
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,12.62
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,32.75
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.25
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.69
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98361
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96054
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98019
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Min),A,11.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Max),A,45.5
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,22.25
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,61.12
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
