Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99246
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99335
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Min),A,17.62
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Max),A,42.5
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,24.25
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,73.5
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,103.75
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.38
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,75.75
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,115.12
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.62
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,64.38
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,121.5
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.25
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.75
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96555
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8927
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79345
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Max),A,45.88
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,23.38
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.12
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86035
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92316
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90152
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Min),A,42.12
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Max),A,21.38
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,59.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,195.62
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.25
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,150.12
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,235.25
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.38
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,134.25
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,206.88
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.75
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,127.12
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,195.75
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.25
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.19
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.63
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.44
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97665
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86816
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97751
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (Min),A,6.75
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (Max),A,46.25
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,12.62
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,23.25
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.12
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.12
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.62
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,39.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.88
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.38
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.94
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96503
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96561
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98816
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Min),A,13.75
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Max),A,39.25
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,25.88
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99442
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9924
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99121
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Min),A,19.25
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Max),A,51.38
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,31.62
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,78.25
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,120.38
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.12
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,73.75
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,106.25
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.75
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.88
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,92.38
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.75
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96448
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87143
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6838
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Max),A,50.88
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.44
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83185
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93387
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92724
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Min),A,36.5
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Max),A,20.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,57.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,114.12
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.38
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,152.25
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,236.12
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,125.75
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,194.62
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.88
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,123.38
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,178.5
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.12
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.25
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95294
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87976
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95898
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (Min),A,8.5
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (Max),A,67.25
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,15.5
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.12
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,40.25
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.38
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,46.88
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.62
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97488
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95807
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98517
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Min),A,13.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Max),A,41.88
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.88
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.25
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99255
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99475
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99106
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Min),A,16.62
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Max),A,42.25
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,26.12
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,75.75
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,106.75
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.88
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,74.62
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,107.38
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.5
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,89.12
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.37
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98267
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88919
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87759
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Min),A,14.88
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Max),A,44.38
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,29.25
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.19
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7915
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.854
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.40832
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Min),A,48.62
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Max),A,21.62
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,54.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,174.75
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.25
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,157.75
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,226.5
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,128.25
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,213.88
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.62
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,112.75
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,181.25
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.12
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.31
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.37
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.12
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96225
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93094
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93841
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (Min),A,7.62
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (Max),A,85.12
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,25.62
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,33.5
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.38
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,73.88
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.12
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,12.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,32.38
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.62
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9675
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95557
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97153
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Min),A,10.12
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Max),A,32.62
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99423
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9888
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9892
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Min),A,17.38
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Max),A,53.38
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,62.75
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,107.5
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.88
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.25
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,106.12
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.62
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.5
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.75
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.56
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98968
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9736
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8677
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Min),A,12.75
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Max),A,46.12
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-95.06
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83575
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82199
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.17696
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Min),A,45.5
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Max),A,28.88
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
