Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,65.38
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,222.12
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.62
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,157.75
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,213.75
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.88
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,105.88
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,225.25
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.88
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,89.25
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,155.62
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.19
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.12
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97131
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99481
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9357
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (Min),A,36.38
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (Max),A,86.12
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,49.12
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.75
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,50.88
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,74.75
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.25
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,32.5
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95923
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98547
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98853
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Min),A,11.12
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Max),A,42.62
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,23.62
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.38
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.88
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99216
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9913
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99091
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Min),A,13.38
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Max),A,38.62
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,61.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,96.5
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.38
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,95.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,52.62
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.12
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.37
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99045
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95999
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88769
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Min),A,11.25
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Max),A,45.12
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.87
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-109.87
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79492
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85321
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.15334
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Min),A,42.75
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Max),A,26.12
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,59.38
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,179.5
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,147.5
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,214.88
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.75
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,155.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,235.88
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.25
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,100.88
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,184.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.75
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.38
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.31
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94949
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99384
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86426
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (Min),A,31.38
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (Max),A,82.38
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,52.38
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.5
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,42.88
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,75.25
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.5
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,29.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97223
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98944
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99503
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Min),A,15.62
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Max),A,49.38
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,29.38
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.88
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,68.62
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.12
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98929
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98764
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98975
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Min),A,15.75
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Max),A,37.5
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,92.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.25
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.38
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,89.25
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.38
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.5
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,84.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.94
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88931
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95801
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86975
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Max),A,29.5
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.69
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.25
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-114.88
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68658
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72247
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.45376
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Min),A,39.25
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Max),A,23.38
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,60.88
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,123.88
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.25
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,101.25
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,190.88
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,145.62
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,236.62
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.75
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,127.5
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,188.38
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,18.19
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.19
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.69
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95419
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98502
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8721
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (Min),A,12.12
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (Max),A,70.62
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,40.5
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.25
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,63.12
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.25
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.62
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,32.12
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.75
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96423
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98151
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99115
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Min),A,12.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Max),A,39.25
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,23.25
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98602
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98441
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99332
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Min),A,16.88
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Max),A,42.75
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,26.62
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.25
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,86.88
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.62
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.25
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,94.88
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.25
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,93.62
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.38
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.81
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85483
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97543
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93194
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Min),A,9.5
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Max),A,26.75
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,15.62
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.75
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.75
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-95.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87054
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.26192
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.45852
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Min),A,60.25
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Max),A,34.25
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,59.38
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,172.38
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.75
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,104.88
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,185.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.62
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,126.25
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,249.62
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.62
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,121.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,196.62
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.88
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.06
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.56
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.5
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97656
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96805
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93079
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (Min),A,9.25
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (Max),A,144.12
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,30.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,58.88
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.5
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,72.62
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.25
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,11.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,46.5
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.88
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97638
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99304
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99191
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Min),A,11.62
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Max),A,57.38
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,21.75
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.38
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.62
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,73.75
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
