Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98642
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98547
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99414
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Min),A,15.75
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Max),A,55.88
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,24.38
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.88
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,78.62
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.62
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.75
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,86.88
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.88
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.62
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,91.5
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.38
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95358
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9863
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91086
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Min),A,8.12
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Max),A,48.12
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,15.25
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.56
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88614
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67822
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67916
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Min),A,53.88
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Max),A,27.5
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,61.12
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,336.5
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.88
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,124.25
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,254.25
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.38
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,130.5
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,221.5
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,124.5
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,209.38
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.75
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.69
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.38
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.5
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96616
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92966
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92453
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (Min),A,9.88
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (Max),A,60.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,20.5
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,23.5
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,67.12
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,43.62
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.38
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97266
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98694
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.995
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Min),A,11.12
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Max),A,48.5
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.25
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.62
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,69.5
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.12
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98688
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99094
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99414
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Min),A,16.62
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Max),A,61.62
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,29.12
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.62
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,86.75
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,125.5
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.75
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.25
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.88
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.25
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.25
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94458
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26128
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Max),A,45.25
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,24.75
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.31
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91574
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79687
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76678
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Min),A,74.62
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Max),A,34.62
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,79.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,58.25
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,123.62
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,130.88
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,229.12
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,128.25
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,250.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.38
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,133.88
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,192.75
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.62
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.31
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.56
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.56
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91559
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75045
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97321
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (Min),A,10.75
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (Max),A,67.5
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,21.38
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.38
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.75
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.5
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,27.75
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,39.88
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.88
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97757
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98129
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99301
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Min),A,10.62
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Max),A,42.25
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,22.88
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.12
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.25
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98938
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99316
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Min),A,15.5
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Max),A,51.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,27.12
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.62
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,95.38
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.62
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,52.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,110.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.12
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.5
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,99.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.62
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96939
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94836
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64627
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Max),A,49.88
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,25.12
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87012
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.44332
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.48971
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Min),A,61.62
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Max),A,32.75
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,60.38
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,185.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.62
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,131.5
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,231.5
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.12
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,111.75
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,181.12
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.25
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,115.5
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,196.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.5
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.25
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91907
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76577
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98358
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (Min),A,16.5
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (Max),A,109.38
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,28.75
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,7.75
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,30.12
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.62
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,64.75
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.12
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9855
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97162
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97144
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Min),A,9.75
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Max),A,47.5
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,22.75
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,59.75
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99646
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99661
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9968
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Min),A,14.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Max),A,57.75
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,29.5
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,73.38
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,131.88
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.62
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,76.75
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,172.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,130.5
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,67.25
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,130.5
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.56
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96329
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95261
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68469
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Min),A,13.38
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Max),A,54.5
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,28.62
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.75
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-80.19
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.75
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95654
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78195
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63571
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Min),A,68.88
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Max),A,37.12
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
