Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,61.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,221.62
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,190.5
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,278.38
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.12
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,119.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,256.38
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.88
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,127.12
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,291.12
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.62
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.13
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.19
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96222
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83456
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94577
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (Min),A,8.5
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (Max),A,73.62
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,14.75
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.75
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,7.12
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,42.62
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.38
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.12
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.94
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97729
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98373
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97876
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Min),A,9.75
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Max),A,30.62
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,16.38
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.88
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99307
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99716
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99277
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Min),A,21.12
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Max),A,104.38
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,60.25
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.75
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,116.12
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.38
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,87.38
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,179.5
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,136.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,67.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,124.25
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.88
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.63
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93021
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95169
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98157
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Min),A,12.38
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Max),A,45.12
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,27.38
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.56
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98352
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80853
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98437
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Min),A,63.75
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Max),A,41.88
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,56.75
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,203.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.25
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,164.75
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,255.25
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.12
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,162.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,259.88
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.88
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,182.88
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,280.25
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.38
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.94
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.75
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98575
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91101
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95413
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (Min),A,7.5
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (Max),A,74.25
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,13.12
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,32.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.38
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,38.5
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.25
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.25
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,37.12
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.88
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.25
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98938
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98761
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97269
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Min),A,11.62
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Max),A,58.88
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,31.12
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,81.75
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,59.38
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99084
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99625
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9906
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Min),A,26.88
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Max),A,99.12
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,65.25
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,106.75
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.75
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,90.88
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,162.88
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,132.5
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.12
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,115.62
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.75
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89615
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94668
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28051
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Min),A,10.5
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Max),A,31.88
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,18.75
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.56
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98138
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.65399
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98541
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Min),A,68.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Max),A,45.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.12
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,63.25
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,203.62
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.88
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,148.12
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,267.38
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.25
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,157.25
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,252.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,130.88
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,233.5
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.88
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.5
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.13
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.5
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98996
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.936
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95102
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (Min),A,7.5
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (Max),A,68.88
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,13.62
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.88
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,30.25
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.88
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.12
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,35.12
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.88
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95242
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98651
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96826
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Min),A,9.25
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Max),A,53.88
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,74.25
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99014
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Min),A,22.5
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Max),A,62.38
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,40.62
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,57.38
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,119.5
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,64.5
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,135.25
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,68.75
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,138.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.12
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.69
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87314
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.987
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91104
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Min),A,11.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Max),A,41.75
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99277
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90173
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9765
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Min),A,93.75
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Max),A,53.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,107.25
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,60.5
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,175.75
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.88
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,166.75
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,278.38
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.75
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,174.88
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,252.62
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,142.88
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,219.25
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.62
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.5
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.5
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95679
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84863
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91644
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (Min),A,8.38
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (Max),A,73.62
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,17.75
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,52.75
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,24.75
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.38
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.38
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.88
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95044
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97256
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96442
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Min),A,9.88
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Max),A,44.5
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,18.25
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
