Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99393
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98697
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99341
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Min),A,18.5
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Max),A,47.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,27.88
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.88
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,123.88
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.75
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,59.12
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,112.62
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.62
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,71.75
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,129.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.25
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.12
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94626
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97314
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80331
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Min),A,10.25
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Max),A,43.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98984
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92651
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95755
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Min),A,112.62
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Max),A,61.5
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,126.5
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.25
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,61.5
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,204.12
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,96.75
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,169.5
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,334.88
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.88
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,128.12
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,219.88
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.88
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,120.75
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,221.5
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.38
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.81
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.62
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93158
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87024
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8569
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (Min),A,8.5
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (Max),A,128.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,16.12
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,50.5
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.25
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,7.38
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,54.12
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,38.5
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.25
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.25
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.62
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98065
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91354
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98611
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Min),A,10.12
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Max),A,65.5
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,27.75
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99371
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97818
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99045
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Min),A,18.88
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Max),A,48.5
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,60.62
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,115.62
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,88.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,73.62
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,126.5
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.57
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89548
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93121
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8153
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Min),A,8.88
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Max),A,45.5
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92746
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8313
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.51751
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Min),A,70.12
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Max),A,33.5
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,64.12
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,328.38
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.88
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,139.75
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,246.38
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,107.5
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,184.38
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.88
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,125.38
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,200.25
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.69
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.06
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98755
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85458
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98251
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (Min),A,8.12
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (Max),A,81.62
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,18.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,32.62
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.62
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.12
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,52.75
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.25
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.63
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99039
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94012
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98264
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Min),A,15.75
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Max),A,69.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,36.38
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,79.25
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.88
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.62
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99066
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98428
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99011
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Min),A,18.25
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Max),A,39.38
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,26.62
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,63.12
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,110.75
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,91.88
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.62
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,60.25
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,116.62
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.75
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.06
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.06
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81442
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95535
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91794
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Min),A,8.75
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Max),A,44.88
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,14.25
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.44
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,178.13
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92581
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90945
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.1227
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Min),A,70.12
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Max),A,47.62
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,58.62
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,192.38
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.38
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,162.5
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,251.5
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.12
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,118.12
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,207.25
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.25
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,127.5
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,210.88
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.19
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.56
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98068
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9664
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98227
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (Min),A,8.62
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (Max),A,95.25
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,19.25
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,31.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.62
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,34.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.25
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,25.88
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,51.75
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.25
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,19.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9859
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96506
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98978
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Min),A,11.5
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Max),A,47.12
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,28.12
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.88
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,78.12
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.88
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99536
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98737
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98572
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Min),A,17.38
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Max),A,42.25
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,71.5
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,121.88
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.88
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.38
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,102.12
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.62
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,115.38
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.25
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94339
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95517
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89868
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Min),A,8.62
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Max),A,31.12
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,15.25
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-122.38
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85263
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97897
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.04308
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Min),A,83.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Max),A,55.12
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.5
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.12
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
