Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,58.88
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,198.75
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.12
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,161.5
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,259.12
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,152.12
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,247.5
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.38
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,141.12
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,234.75
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.56
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.75
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95596
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97159
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97507
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (Min),A,7.25
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (Max),A,94.62
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,19.38
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.5
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.12
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,46.25
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.75
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,54.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.75
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.38
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.19
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98056
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96634
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98761
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Min),A,10.25
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Max),A,48.62
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,24.62
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.25
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.62
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99503
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99615
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98712
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Min),A,16.38
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Max),A,47.62
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,26.88
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,67.88
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,136.25
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.12
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,65.25
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,123.38
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.75
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,63.88
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,114.88
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.62
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.56
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96027
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9816
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91525
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Max),A,32.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,15.75
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-63.94
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98315
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98968
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.51989
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Min),A,104.75
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Max),A,76.62
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,110.88
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,114.75
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,63.88
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,204.62
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,206.88
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,319.38
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,193.12
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,303.25
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,123.88
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,226.25
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.38
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.43
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.93
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8941
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98129
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96097
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (Min),A,12.38
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (Max),A,78.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,23.5
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,31.88
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,44.38
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.62
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,11.88
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,39.38
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.56
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95145
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98309
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98862
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Min),A,12.38
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Max),A,52.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,89.75
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.25
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99213
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99335
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98773
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Min),A,19.12
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Max),A,42.75
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,27.88
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,63.12
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,111.12
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.75
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,60.88
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,115.38
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.38
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.5
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,114.12
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.62
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92499
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97571
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97598
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Max),A,45.75
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-61.37
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97845
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99075
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7384
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Min),A,111.25
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Max),A,77.12
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,107.88
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,136.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.12
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,60.62
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,187.62
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,89.88
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,175.5
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,268.75
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.38
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,203.5
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,310.62
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.12
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,161.5
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,236.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.12
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.25
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97775
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98785
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96249
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (Min),A,10.38
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (Max),A,65.12
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,21.75
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.88
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,29.5
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,28.75
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,58.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.88
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,32.25
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.88
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95944
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96921
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99158
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Min),A,18.38
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Max),A,63.12
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,34.25
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,76.75
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.25
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99246
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99228
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99359
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Min),A,17.38
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Max),A,54.75
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,64.12
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,115.75
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.5
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,58.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,92.25
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.12
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,71.38
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,140.62
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8836
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93152
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97879
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Min),A,14.75
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Max),A,50.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,28.38
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.69
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97299
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9527
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70855
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Min),A,88.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Max),A,50.5
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,102.38
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.25
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,59.25
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,183.75
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.25
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,159.12
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,304.75
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,144.75
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,248.38
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.25
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,165.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,250.75
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.75
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.38
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.62
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.56
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99255
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98871
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92593
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (Min),A,10.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (Max),A,71.25
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,25.5
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,46.12
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.62
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,52.38
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.25
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,31.62
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.38
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.75
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.5
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92602
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95169
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99121
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Min),A,12.25
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Max),A,77.5
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,40.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
