Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,84.12
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99249
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.991
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Min),A,16.38
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Max),A,41.88
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,63.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,112.38
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.88
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,70.25
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,101.25
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.38
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,72.38
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,132.38
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.25
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.94
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89902
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94537
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97494
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Min),A,9.38
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Max),A,40.5
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,21.25
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.25
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93475
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96948
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95743
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Min),A,43.12
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Max),A,25.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,56.75
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,167.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,156.38
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,228.12
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,153.25
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,255.25
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.75
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,144.62
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,262.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.25
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.44
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.37
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.56
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9939
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98654
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95273
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (Min),A,11.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (Max),A,134.75
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,24.38
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.62
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,62.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.38
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.25
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,56.75
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.88
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,47.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.25
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.31
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.5
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93933
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96542
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9863
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Min),A,11.88
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Max),A,60.62
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.88
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99298
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.992
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99304
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Min),A,15.88
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Max),A,54.38
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,29.38
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.25
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,111.62
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.25
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,69.75
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,109.25
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.25
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,74.5
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,134.5
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.62
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93121
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98422
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9733
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Min),A,8.5
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Max),A,48.25
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,15.75
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94092
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93188
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9667
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Min),A,54.88
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Max),A,17.5
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,54.38
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,322.62
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.12
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,141.88
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,271.88
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,166.75
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,272.38
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,159.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,257.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.25
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.44
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.25
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99057
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88989
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94876
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (Min),A,9.75
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (Max),A,66.75
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,21.62
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,48.88
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.25
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.12
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,37.88
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96963
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98251
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99054
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Min),A,11.88
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Max),A,78.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,35.62
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,78.75
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,103.75
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.12
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98984
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99124
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99588
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Min),A,19.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Max),A,55.25
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,32.5
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.88
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,106.5
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,71.75
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,100.38
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.5
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,88.25
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,134.38
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94284
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9852
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95651
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Min),A,9.5
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Max),A,57.25
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,26.88
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.88
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97693
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95825
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70736
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Min),A,66.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Max),A,44.12
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,60.5
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,165.75
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.12
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,189.12
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,281.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.38
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,175.12
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,253.5
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,149.25
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,322.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.25
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.38
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.63
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.25
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9812
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96408
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87076
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (Min),A,9.25
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (Max),A,63.5
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,30.62
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,44.62
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.38
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,57.62
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,29.12
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.75
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9744
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99155
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98239
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Min),A,9.38
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Max),A,59.25
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,26.62
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.25
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,94.38
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.62
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.75
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99188
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9903
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99442
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Min),A,20.75
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Max),A,59.12
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,40.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,61.62
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,117.38
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.25
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,61.88
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,114.62
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,91.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,148.75
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,120.5
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.37
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.5
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.19
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9541
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98639
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95969
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Min),A,8.5
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Max),A,40.25
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,13.75
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.44
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97345
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92694
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.716
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Min),A,82.75
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Max),A,46.88
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,93.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
