Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,58.25
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,159.88
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,185.88
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,304.88
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,189.75
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,285.12
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.38
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,170.25
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,230.25
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.62
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.56
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.37
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.38
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98795
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97501
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90887
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (Min),A,9.38
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (Max),A,56.75
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,27.75
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,39.38
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.62
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,55.38
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.88
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,31.25
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.75
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.88
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95349
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99145
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98465
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Min),A,10.5
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Max),A,37.75
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,21.88
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,57.75
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,58.38
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99002
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99017
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99634
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Min),A,18.38
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Max),A,67.38
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,40.5
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,76.62
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,133.12
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,65.88
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,110.62
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.25
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,90.62
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,148.88
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,120.75
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97421
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98328
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98309
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Max),A,55.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,30.12
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.5
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.81
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98074
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90964
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90478
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Min),A,70.88
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Max),A,38.25
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.25
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,61.38
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,145.62
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.75
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,189.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,289.25
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.75
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,166.25
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,267.38
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.38
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,190.75
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,311.88
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.25
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.38
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.94
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.44
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98181
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85122
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91943
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (Min),A,8.62
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (Max),A,82.25
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,31.5
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,60.25
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.12
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.12
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.88
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,28.5
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.25
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97519
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96332
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98767
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Min),A,9.5
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Max),A,73.62
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,33.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,94.62
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.62
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.12
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99564
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99124
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99454
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Min),A,19.38
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Max),A,70.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,39.38
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,91.62
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,177.25
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,125.75
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,69.88
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,113.75
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.38
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,81.5
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,154.5
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.88
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97913
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96197
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99472
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Min),A,28.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Max),A,70.25
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,45.38
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.75
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,94.12
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.62
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.25
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94308
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92935
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9216
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Min),A,40.38
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Max),A,23.25
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,74.12
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,235.88
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,215.12
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,374.5
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.88
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,136.25
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,221.12
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,202.75
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,286.12
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.62
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.31
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.62
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.56
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97797
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88486
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92303
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (Min),A,9.5
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (Max),A,78.25
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,30.12
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,56.5
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.12
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,28.75
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,11.38
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,44.62
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.12
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96774
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97107
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98526
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Min),A,24.25
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Max),A,52.75
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,36.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,67.62
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.5
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99567
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9935
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99362
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Min),A,18.5
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Max),A,47.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,83.75
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,167.62
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,115.12
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,74.62
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,125.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,102.5
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.25
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,149.75
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.75
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93594
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93259
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88833
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Min),A,10.88
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Max),A,42.5
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.31
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94705
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90567
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78799
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Min),A,59.12
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Max),A,32.12
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,62.5
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,192.88
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,106.75
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,170.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,334.75
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.62
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,157.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,206.88
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.25
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,145.25
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,257.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.75
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.37
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.94
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96796
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94345
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92221
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (Min),A,8.88
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (Max),A,60.5
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,14.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.75
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.38
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,32.38
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.38
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,39.25
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.31
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92837
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94885
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97647
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Min),A,13.12
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Max),A,42.12
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,24.62
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
