Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99524
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99539
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99026
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Min),A,17.62
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Max),A,60.38
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,31.75
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,79.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,144.75
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.88
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,74.25
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,140.5
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,116.62
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,69.12
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,137.75
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90872
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94171
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91492
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Max),A,31.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,13.88
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.69
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.69
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88251
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86758
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93014
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Min),A,28.5
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Max),A,18.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,59.25
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,155.12
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.75
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,142.5
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,229.25
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.75
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,152.5
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,220.62
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.12
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,144.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,237.12
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.38
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.31
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.37
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.63
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93664
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98734
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92972
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (Min),A,11.5
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (Max),A,92.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,29.38
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.12
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,63.75
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.25
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,34.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.25
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.75
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95291
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94382
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97778
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Min),A,11.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Max),A,44.25
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,23.62
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.75
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98407
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99377
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99615
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Min),A,18.62
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Max),A,62.12
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,37.12
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,64.62
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,95.25
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.88
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,75.25
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,135.5
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,68.88
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,120.12
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.25
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.44
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90045
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93286
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97513
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Min),A,14.88
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Max),A,62.38
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,72.88
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.25
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90066
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89734
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87564
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Min),A,49.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Max),A,24.25
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,57.25
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,178.12
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.75
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,124.12
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,227.12
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.12
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,152.38
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,245.5
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,157.88
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,257.5
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.25
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.31
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.93
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91876
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98791
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88672
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (Min),A,14.38
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (Max),A,126.88
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,31.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,46.62
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,65.25
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.75
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,40.12
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.62
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93939
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97613
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98361
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Min),A,10.25
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Max),A,42.25
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,23.75
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.38
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.12
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9873
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99316
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Min),A,15.75
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Max),A,57.62
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,26.12
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,69.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,111.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.88
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,72.5
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,141.62
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.12
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,78.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,117.5
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.62
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.94
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95392
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97214
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9281
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Max),A,50.38
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,17.88
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.25
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.88
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.13
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88287
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90829
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89267
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Min),A,47.5
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Max),A,15.5
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,54.75
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,296.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.25
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,132.25
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,188.5
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,171.5
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,257.12
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.38
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,150.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,229.25
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.12
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.06
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97977
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98114
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89508
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (Min),A,9.62
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (Max),A,72.12
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,20.25
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,40.12
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.25
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,43.75
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.12
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,11.25
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,33.12
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.62
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.44
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96521
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96234
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98801
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Min),A,11.12
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Max),A,54.25
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,26.88
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.12
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.25
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99127
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99252
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99423
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Min),A,18.12
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Max),A,50.62
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,31.5
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,71.38
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,126.38
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.12
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,69.62
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,118.62
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,84.88
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,132.62
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.38
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95358
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98077
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94461
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Min),A,7.62
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Max),A,71.75
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.5
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90631
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89111
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.863
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Min),A,39.5
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Max),A,21.88
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
