Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,56.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,230.62
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.38
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,135.88
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,240.88
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.25
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,169.75
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,228.38
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,151.12
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,288.88
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.38
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.12
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.06
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98956
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97903
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87958
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (Min),A,15.12
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (Max),A,81.5
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,27.75
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,49.5
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.75
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.88
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,67.25
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.75
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,26.12
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.38
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.12
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93478
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97549
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98059
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Min),A,11.38
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Max),A,49.12
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,25.88
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,62.38
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99582
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99393
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99014
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Min),A,18.5
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Max),A,43.5
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,29.62
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,68.25
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,127.25
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,92.62
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,127.25
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,108.5
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,75.88
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,141.12
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.88
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96793
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96161
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95111
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Min),A,8.25
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Max),A,62.75
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,22.75
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.12
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.56
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95233
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89401
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93973
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Min),A,59.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Max),A,31.75
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,59.5
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,214.25
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.12
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,169.25
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,293.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.38
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,180.12
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,245.25
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.25
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,144.88
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,273.5
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.38
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.5
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.5
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.75
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98981
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97299
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9458
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (Min),A,7.5
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (Max),A,51.5
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,15.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,25.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,46.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,33.88
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.75
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.88
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.75
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.62
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94131
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96777
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97842
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Min),A,11.5
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Max),A,37.75
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,20.75
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.12
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98892
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99402
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99551
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Min),A,16.12
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Max),A,51.38
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,29.62
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,63.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,116.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.38
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,95.25
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,124.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,108.25
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,75.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,135.12
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.62
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99142
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96417
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94363
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Min),A,11.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Max),A,36.62
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,24.88
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.81
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97491
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91296
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95813
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Min),A,71.75
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Max),A,33.38
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.75
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,54.75
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,141.75
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,179.75
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,295.62
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.88
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,173.12
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,236.5
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.25
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,154.25
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,236.38
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.88
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.44
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.31
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.13
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98502
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93545
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89639
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (Min),A,7.75
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (Max),A,45.38
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,18.62
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,37.88
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.75
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.5
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,38.88
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.12
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.88
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.25
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.25
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.5
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95377
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96219
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98917
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Min),A,10.75
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Max),A,45.25
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.12
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98346
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99045
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99683
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Min),A,19.12
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Max),A,50.5
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,34.38
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,53.88
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,99.25
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.12
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,71.12
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,118.5
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.62
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,77.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,133.25
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.88
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97702
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96356
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96518
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Min),A,12.88
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Max),A,43.88
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9707
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94595
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9219
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Min),A,57.38
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Max),A,29.88
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,53.88
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,149.62
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.88
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,127.25
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,243.12
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,158.12
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,234.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.88
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,156.88
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,250.25
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.25
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.63
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.19
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.06
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96844
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95471
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88238
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (Min),A,7.62
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (Max),A,97.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,19.75
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,53.38
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.25
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,80.25
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.38
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.25
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.62
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94324
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91595
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98584
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Min),A,10.38
