Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Max),A,41.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.88
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.75
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98355
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9906
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9978
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Min),A,28.88
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Max),A,69.75
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,44.75
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.5
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,98.62
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.25
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,67.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,110.12
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.38
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,90.62
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,146.88
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.25
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83911
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.953
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97824
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Min),A,11.25
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Max),A,39.75
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,23.38
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98868
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97333
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92572
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Min),A,72.5
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Max),A,55.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.88
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.38
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,57.75
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,188.5
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.88
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,134.25
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,237.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.62
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,152.38
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,231.12
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.12
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,167.5
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,245.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.12
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.56
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.31
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97711
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97787
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92386
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (Min),A,7.62
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (Max),A,62.88
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,22.38
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,49.5
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,49.12
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.25
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.88
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,32.5
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.75
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95212
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9458
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9873
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Min),A,12.12
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Max),A,52.25
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,25.5
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,64.88
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98441
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98904
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99759
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Min),A,34.12
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Max),A,78.88
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,53.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,92.12
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,58.25
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,106.5
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.88
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,89.62
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,158.88
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.88
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84118
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94809
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98868
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Min),A,16.5
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Max),A,50.5
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98468
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95502
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93939
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Min),A,68.5
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Max),A,45.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.5
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,55.5
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,129.75
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.62
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,125.12
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,223.62
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.62
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,147.62
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,197.38
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,157.12
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,267.88
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.12
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.69
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.56
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9819
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97028
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91473
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (Min),A,11.88
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (Max),A,114.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,25.5
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,51.88
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.12
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,46.5
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.12
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.88
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,67.62
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.25
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87588
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96057
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98932
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Min),A,11.38
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Max),A,52.88
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98718
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99289
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99603
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Min),A,24.5
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Max),A,60.75
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,40.38
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.62
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,92.5
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.38
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,67.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,113.38
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.88
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,84.5
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,139.25
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.5
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8352
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96045
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98599
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Min),A,14.5
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Max),A,49.62
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,26.38
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98627
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95117
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9498
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Min),A,57.5
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Max),A,42.38
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.12
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,57.25
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,288.5
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.62
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,144.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,220.88
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.88
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,149.25
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,212.38
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.12
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,162.38
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,288.5
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.12
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.06
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90603
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87237
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94183
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (Min),A,8.38
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (Max),A,88.25
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,19.5
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,35.12
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,37.62
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,58.88
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.12
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.69
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84375
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97412
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98944
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Min),A,10.38
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Max),A,39.25
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,22.38
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.12
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99139
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99139
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Min),A,15.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Max),A,40.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,22.38
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,57.75
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,117.38
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.88
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,63.62
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,110.38
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,70.75
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,117.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.12
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.38
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79358
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96854
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98294
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Min),A,11.38
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Max),A,52.25
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,29.88
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.88
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97699
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9563
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96139
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
