Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Min),A,70.25
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Max),A,35.25
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.38
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,55.38
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,219.25
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.62
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,121.25
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,225.62
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.25
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,147.12
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,216.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.62
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,122.38
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,286.25
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.94
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.44
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90231
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91415
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94568
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (Min),A,8.5
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (Max),A,67.5
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,14.25
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,22.25
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.62
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,35.25
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.12
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,11.25
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,41.38
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.25
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.69
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8536
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96304
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9917
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Min),A,12.38
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Max),A,49.5
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99103
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.991
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Min),A,15.75
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Max),A,36.38
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,22.88
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,62.12
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,105.25
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,62.88
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,110.88
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.25
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,69.88
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,114.5
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.25
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.25
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8374
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90167
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95096
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Min),A,12.12
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Max),A,31.75
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,16.88
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98959
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93213
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9671
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Min),A,60.75
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Max),A,45.75
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,52.62
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,161.5
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,148.25
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,205.5
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.75
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,120.62
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,209.12
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,148.5
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,255.88
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.12
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.25
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92599
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88116
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.948
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (Min),A,9.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (Max),A,69.5
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,11.38
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.25
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.75
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.88
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,11.12
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.38
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.88
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84527
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96426
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98593
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Min),A,12.62
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Max),A,57.5
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,76.12
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99756
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99231
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98672
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Min),A,14.62
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Max),A,36.88
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,19.62
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,75.75
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,109.75
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.62
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,62.75
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,116.62
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.38
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,82.25
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,121.25
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.75
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.12
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.18
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86386
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89242
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96588
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Min),A,12.5
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Max),A,36.75
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,21.38
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97467
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90811
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95636
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Min),A,70.88
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Max),A,40.88
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,50.75
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,188.62
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.38
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,149.88
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,222.62
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.25
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,119.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,238.5
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.62
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,122.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,217.25
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.69
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.38
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.5
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90539
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8706
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92401
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (Min),A,8.12
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (Max),A,108.12
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,10.38
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,40.12
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.62
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.38
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,44.12
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.12
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,11.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,46.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.25
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80737
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93274
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98657
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Min),A,10.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Max),A,48.12
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,24.75
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.62
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99091
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9903
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99207
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Min),A,14.75
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Max),A,39.75
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,21.12
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,66.38
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,104.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.38
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,63.12
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,108.12
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.25
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.12
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,97.38
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.88
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77246
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86893
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94589
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Min),A,11.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Max),A,47.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,18.25
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.56
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95685
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91656
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95392
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Min),A,51.62
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Max),A,25.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,49.62
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,260.62
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.75
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,121.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,186.88
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.62
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,115.12
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,169.75
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.88
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,123.12
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,205.5
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.06
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.38
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.06
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93088
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90045
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89114
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (Min),A,8.38
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (Max),A,67.12
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,11.75
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.25
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.38
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,28.75
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.62
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,26.38
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.38
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.37
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85086
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86044
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98047
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
