Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Min),A,13.88
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Max),A,39.5
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,19.62
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98724
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98749
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99124
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Min),A,14.38
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Max),A,50.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,23.75
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,62.12
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,88.12
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.25
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,61.38
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,102.25
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.38
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.38
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,82.62
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.81
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.56
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.94
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71557
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87738
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88034
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Min),A,10.25
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Max),A,29.38
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,14.25
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.5
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90671
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89865
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95724
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Min),A,27.25
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Max),A,18.38
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,49.75
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,168.75
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.12
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,109.25
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,162.25
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,111.38
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,167.38
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,104.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,162.38
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.88
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.25
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87796
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87021
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86035
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (Min),A,7.88
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (Max),A,102.62
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,10.5
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.62
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.38
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.25
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,38.5
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.38
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,32.12
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.88
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.93
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.06
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7568
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87445
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98746
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Min),A,16.38
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Max),A,48.38
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,27.25
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98175
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98868
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99057
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Min),A,15.62
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Max),A,52.12
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,79.25
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.38
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,109.38
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.88
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,72.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.31
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.94
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8071
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87164
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88922
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Max),A,48.12
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,16.88
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94437
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90622
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95877
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Min),A,47.38
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Max),A,20.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,49.38
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,252.38
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.75
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,106.12
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,145.75
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.38
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,91.62
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,169.62
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.75
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,107.62
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,175.75
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.12
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.5
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.31
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88476
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85122
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87427
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (Min),A,7.25
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (Max),A,92.5
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,9.88
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.38
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.25
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,35.38
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,29.88
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.62
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.62
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75692
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89279
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98059
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Min),A,14.5
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Max),A,35.12
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98834
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98044
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9895
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Min),A,13.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Max),A,46.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,17.75
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,75.62
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.12
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,52.88
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.12
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.62
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.75
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71752
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8417
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88943
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Min),A,9.25
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Max),A,32.5
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,13.88
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.12
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93491
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88489
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94223
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Min),A,45.25
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Max),A,20.62
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,47.75
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,233.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.38
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,104.12
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,145.75
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,102.62
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,157.88
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,91.38
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,134.75
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.5
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.94
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.19
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92612
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84439
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87793
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (Min),A,8.12
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (Max),A,68.5
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,9.62
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.38
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.5
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,25.5
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.62
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,26.12
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.06
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76168
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95236
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98251
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Min),A,11.5
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Max),A,46.88
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.88
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98938
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98273
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.987
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Min),A,13.5
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Max),A,39.88
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,22.75
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,57.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,82.88
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.75
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,82.25
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.88
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.25
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.69
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.69
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77215
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81561
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8985
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Min),A,8.75
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Max),A,24.88
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.19
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91879
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90341
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96387
