Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Min),A,34.38
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Max),A,19.75
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,46.88
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,170.88
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,97.38
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,138.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.75
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,102.38
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,143.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.62
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,99.62
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,158.88
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.5
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.75
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.12
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91528
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86093
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85681
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (Min),A,8.12
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (Max),A,103.62
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,10.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,35.12
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.5
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,41.75
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.38
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,33.75
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.13
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.94
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77111
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92947
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96744
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Min),A,11.12
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Max),A,39.38
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98895
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97656
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9892
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Min),A,12.38
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Max),A,37.38
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,17.75
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.38
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,75.75
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.25
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,50.5
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.38
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.38
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,75.25
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.19
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.38
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.25
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77032
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81161
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92261
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Min),A,8.75
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Max),A,36.88
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,13.75
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93094
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91901
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95068
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Min),A,42.5
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Max),A,20.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,46.75
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,247.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.38
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,106.25
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,143.12
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,98.12
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,151.88
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.25
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,91.25
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,134.62
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.25
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.75
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.25
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89828
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90118
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8836
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (Min),A,7.38
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (Max),A,58.38
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,14.62
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,19.38
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.25
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,34.38
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.38
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,24.5
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.25
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.63
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.19
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76822
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89191
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96301
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Min),A,10.12
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Max),A,27.62
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,14.25
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98688
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98218
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99118
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Min),A,12.25
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Max),A,27.25
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,15.38
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,52.12
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.5
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.25
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.88
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.12
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.25
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.44
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.88
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77615
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83847
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85238
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Min),A,9.12
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Max),A,25.12
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,12.25
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93652
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93433
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94656
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Min),A,29.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Max),A,17.88
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,45.38
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,140.25
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.62
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,97.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,137.25
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.75
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,96.38
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,158.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,100.25
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,143.88
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.5
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.25
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.94
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84262
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87927
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88232
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (Min),A,7.5
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (Max),A,51.88
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,20.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.12
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,18.5
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.25
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,54.88
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.75
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.25
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,22.88
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.62
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.5
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.38
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79489
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86383
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95618
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Min),A,11.62
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Max),A,24.38
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,13.25
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98282
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9827
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99011
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Min),A,12.38
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Max),A,21.38
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,14.25
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,81.25
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.12
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.12
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,81.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.62
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.12
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,76.75
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.56
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.81
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70681
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88479
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81552
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Min),A,8.75
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Max),A,23.62
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,11.25
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95764
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91858
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92117
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Min),A,39.88
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Max),A,22.75
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,43.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,130.38
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,95.62
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,131.88
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,100.62
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,160.88
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,93.62
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,132.62
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.88
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.56
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.19
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87939
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8562
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85373
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (Min),A,7.75
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (Max),A,51.12
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,8.88
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,17.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.38
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,20.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.5
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.75
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.19
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77795
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90695
