Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96619
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Min),A,11.62
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Max),A,29.5
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98318
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97705
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99011
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Min),A,13.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Max),A,26.75
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,16.12
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.5
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,73.62
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.38
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.88
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.75
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.62
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.62
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.06
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.5
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70932
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88418
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81665
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Min),A,9.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Max),A,19.38
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,10.75
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.75
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94717
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90829
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94571
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Min),A,27.88
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Max),A,19.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,45.12
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,124.88
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,99.5
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,126.25
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,94.62
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,127.62
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,90.88
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,125.25
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.88
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.06
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.19
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87723
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80697
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87094
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (Min),A,6.5
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (Max),A,109.88
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,8.5
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,39.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,36.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.75
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,38.12
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.12
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70568
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94965
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97082
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Min),A,12.5
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Max),A,46.75
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,17.25
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97916
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9718
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98935
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Min),A,13.12
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Max),A,41.62
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,16.38
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.88
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.75
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,66.38
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,79.75
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.13
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.19
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7174
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8721
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82528
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Min),A,7.38
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Max),A,38.25
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,10.75
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.31
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94238
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87579
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92529
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Min),A,41.38
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Max),A,20.62
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,44.75
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,269.88
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.25
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,99.62
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,138.12
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,85.88
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,124.25
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,96.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,157.75
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.94
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.44
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.19
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92178
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80169
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91836
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (Min),A,6.12
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (Max),A,89.88
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,8.12
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.88
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,35.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.75
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,28.5
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.38
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.31
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81274
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9111
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97263
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Min),A,13.25
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Max),A,37.88
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,18.75
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98642
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9668
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99423
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Min),A,13.25
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Max),A,40.62
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,23.75
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.38
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.62
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.88
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.5
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.75
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.69
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.06
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.06
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67367
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85623
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81341
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Min),A,8.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Max),A,31.25
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,10.12
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.75
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94006
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92026
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91498
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Min),A,42.38
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Max),A,19.38
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,46.12
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,217.5
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.88
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,100.25
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,140.25
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,79.38
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,129.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,112.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,168.12
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.44
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.44
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.19
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9202
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77292
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9447
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (Min),A,6.12
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (Max),A,77.12
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,6.88
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.75
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.75
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.38
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.12
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,33.62
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.25
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.94
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75857
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8996
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95932
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Min),A,9.12
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Max),A,31.38
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,16.12
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9877
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96085
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Min),A,16.25
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Max),A,38.75
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,27.5
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.25
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,80.25
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.75
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.38
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,64.5
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,90.25
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.12
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.75
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.88
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.19
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.52395
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81567
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77642
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Min),A,8.12
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Max),A,30.62
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,9.62
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.5
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92737
