Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91061
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91431
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Min),A,28.62
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Max),A,16.75
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,47.88
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,190.12
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.62
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,105.25
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,133.62
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,86.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,123.62
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,111.5
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,168.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.19
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.81
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.12
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93579
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81369
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89804
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (Min),A,6.5
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (Max),A,37.75
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,7.38
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,15.75
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.38
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.38
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.75
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.75
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.88
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.62
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.31
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.94
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71701
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86282
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92612
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Min),A,8.75
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Max),A,34.12
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,11.75
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98965
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96716
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99152
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Min),A,12.5
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Max),A,34.38
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,23.62
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,63.38
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,87.25
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.75
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,77.38
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.62
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.62
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.75
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.5
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.06
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60763
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87903
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81436
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Min),A,7.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Max),A,21.88
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,10.38
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.56
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93228
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92956
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90442
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Min),A,33.5
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Max),A,17.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,42.25
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,112.38
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,109.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,133.75
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,89.75
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,123.25
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,93.38
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,132.5
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.75
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.31
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.44
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93167
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78985
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90521
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (Min),A,6.5
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (Max),A,73.75
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,7.5
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,23.62
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.88
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.38
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.75
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,29.62
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.31
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.31
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76373
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9154
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92923
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Min),A,9.12
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Max),A,29.38
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,12.62
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99124
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97153
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99268
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Min),A,12.38
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Max),A,43.88
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,24.12
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,91.25
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.75
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.75
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.5
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.88
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,82.38
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.12
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.69
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.62
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69464
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88455
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67529
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Min),A,5.5
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Max),A,26.62
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,7.62
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94784
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91766
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86276
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Min),A,32.88
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Max),A,19.5
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,41.88
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,173.38
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.88
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,110.75
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,136.88
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.25
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,91.88
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,113.12
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.12
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,89.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,138.88
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.44
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.31
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.63
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94113
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77887
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92181
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (Min),A,6.5
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (Max),A,45.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,7.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,18.38
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.62
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.88
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,16.5
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.75
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.12
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,21.62
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.38
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.62
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76922
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91348
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91232
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Min),A,7.5
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Max),A,19.12
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,9.62
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98898
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97409
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99164
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Min),A,11.88
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Max),A,36.5
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,19.88
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,82.75
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.12
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.12
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.62
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-49.12
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62951
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81897
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72628
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Min),A,5.88
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Max),A,19.88
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.38
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.81
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.18
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93558
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89392
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89532
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Min),A,26.88
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Max),A,18.62
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,42.75
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,121.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,103.25
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,129.12
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.88
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,80.38
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,107.75
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,87.12
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,113.62
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.06
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.25
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.75
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93094
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83038
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89172
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (Min),A,6.62
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (Max),A,57.12
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,7.5
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,21.88
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.88
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,26.12
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,21.25
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.18
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.31
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.81
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
