Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85965
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8978
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90048
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Min),A,7.25
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Max),A,22.88
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,8.5
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98669
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97464
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99365
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Min),A,11.88
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Max),A,28.88
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,17.62
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,76.38
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.5
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,69.88
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.12
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.75
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.56
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.75
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62017
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76571
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73953
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Min),A,6.12
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Max),A,20.12
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,7.88
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92129
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90787
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92453
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Min),A,33.88
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Max),A,17.38
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,40.88
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,140.88
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.38
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,91.12
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,127.25
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,90.12
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,133.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.12
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,84.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,123.62
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.06
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87634
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79077
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84283
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (Min),A,6.88
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (Max),A,97.88
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,7.62
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.62
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,35.25
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.62
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,31.88
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.25
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.38
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.56
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73538
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88553
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87842
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Min),A,7.88
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Max),A,35.38
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,9.38
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98001
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97052
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99335
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Min),A,12.75
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Max),A,36.5
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,70.75
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.25
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.12
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.19
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.5
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-54.87
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60861
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79141
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59011
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Min),A,5.88
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Max),A,31.75
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,6.75
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91751
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90973
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91931
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Min),A,41.88
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Max),A,16.62
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,40.62
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,236.38
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,90.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,136.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,77.5
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,118.88
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,82.25
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,111.75
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.62
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.12
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.63
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.75
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87353
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8038
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8063
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (Min),A,7.12
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (Max),A,56.38
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,8.25
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,21.5
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.75
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.5
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,22.12
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,23.12
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.63
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.25
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77813
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91586
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91022
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Min),A,8.62
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Max),A,25.88
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,10.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97797
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97592
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Min),A,11.75
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Max),A,24.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.75
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.63
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.81
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-51.56
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.52001
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81643
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60229
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Min),A,5.88
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Max),A,22.88
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,7.12
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92569
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89749
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91189
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Min),A,26.38
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Max),A,18.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,40.25
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,138.38
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,87.88
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,117.62
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,83.25
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,129.75
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,83.75
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,115.75
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.25
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.19
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91354
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85028
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81723
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (Min),A,7.75
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (Max),A,52.62
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,9.25
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,20.5
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.88
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,22.5
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.75
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.75
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.12
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.75
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77615
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94491
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8988
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Min),A,7.62
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Max),A,19.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,9.88
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98575
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96683
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99313
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Min),A,13.62
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Max),A,34.5
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,22.25
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.5
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.62
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,74.75
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.69
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.56
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.94
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.50838
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81524
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66769
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Min),A,6.38
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Max),A,17.5
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.25
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
