Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9227
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91092
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91482
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Min),A,30.25
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Max),A,17.12
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,40.38
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,135.25
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.25
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,96.75
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,122.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,88.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,108.75
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,84.88
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,115.75
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.5
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.12
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.56
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92728
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83313
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8537
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (Min),A,7.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (Max),A,103.5
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,8.5
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,35.88
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,35.5
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.25
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,35.5
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.88
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.31
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78271
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91415
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89868
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Min),A,7.38
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Max),A,39.25
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,9.25
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.12
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98514
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97174
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9942
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Min),A,12.88
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Max),A,41.25
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,20.25
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,77.25
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.75
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.88
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.75
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.12
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.06
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.63
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.69
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.5241
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80945
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63543
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Min),A,6.75
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Max),A,36.5
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,7.62
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89859
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92474
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86694
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Min),A,37.5
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Max),A,16.88
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,40.25
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,250.88
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.88
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,100.12
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,143.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,89.88
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,121.5
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,89.75
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,142.75
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.75
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.63
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.44
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85745
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82123
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82171
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (Min),A,7.25
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (Max),A,90.88
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,9.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,29.88
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.12
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,38.75
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.25
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.75
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,25.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.06
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.18
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.12
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76016
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84567
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91019
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Min),A,8.5
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Max),A,29.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,9.88
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98648
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97675
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Min),A,11.62
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Max),A,32.62
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,17.88
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.75
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,77.88
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.38
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.62
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.38
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.62
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.93
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.58505
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81875
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62856
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Min),A,6.25
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Max),A,29.5
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,7.5
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.69
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.31
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85476
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89883
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84546
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Min),A,39.88
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Max),A,15.38
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,40.62
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,214.75
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.88
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,87.25
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,123.75
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,85.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,142.12
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,76.12
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,124.75
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.5
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.18
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.43
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8721
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82443
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79022
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (Min),A,7.62
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (Max),A,74.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,9.12
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.62
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.38
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,33.12
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.75
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,32.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.69
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.94
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79306
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86838
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93249
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Min),A,8.88
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Max),A,32.62
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98572
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9809
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99161
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Min),A,11.88
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Max),A,39.62
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,14.12
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,79.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.12
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.12
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.62
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.38
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.69
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-55.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.55578
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82049
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57855
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Min),A,6.12
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Max),A,28.88
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.94
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.62
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.88
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84384
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86648
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86606
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Min),A,44.88
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Max),A,14.88
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,40.5
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,189.62
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,91.25
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,128.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,66.62
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,137.75
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,62.38
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,151.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-31.93
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.19
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.06
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.81393
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78543
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81982
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (Min),A,7.5
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (Max),A,72.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,8.25
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.38
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.25
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,24.75
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.12
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,25.38
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.31
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
