Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74856
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92374
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93228
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Min),A,9.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Max),A,28.38
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,10.88
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98083
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97095
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99243
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Min),A,12.25
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Max),A,39.5
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,19.75
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.5
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.75
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,76.5
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.88
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.63
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.56
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-48.75
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.58755
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80786
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59765
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Min),A,6.12
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Max),A,26.12
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,6.88
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.62
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8909
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.892
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88739
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Min),A,36.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Max),A,18.62
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,41.5
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,187.38
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.25
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,88.12
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,135.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,88.5
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,113.38
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,84.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,120.12
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.94
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.44
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88818
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8132
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81982
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (Min),A,7.75
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (Max),A,52.25
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,8.62
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.38
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.62
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.75
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.62
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.12
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.12
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.56
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71493
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92837
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93027
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Min),A,8.62
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Max),A,23.12
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98331
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96945
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99356
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Min),A,11.62
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Max),A,36.12
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.25
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.62
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.12
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.25
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.38
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.69
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-49.56
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62319
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73104
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55547
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Min),A,6.12
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Max),A,18.12
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,6.88
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.69
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84378
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88278
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92624
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Min),A,31.5
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Max),A,14.5
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,41.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,129.38
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.12
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,86.88
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,129.38
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.12
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,82.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,109.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,88.88
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,131.62
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.38
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.19
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.88
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.56
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85577
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82797
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87784
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (Min),A,7.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (Max),A,69.5
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,8.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.5
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.62
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.25
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.75
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.12
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.38
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,23.5
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.63
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74441
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92493
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92358
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Min),A,8.62
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Max),A,27.75
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98151
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97537
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Min),A,11.75
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Max),A,34.12
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.88
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,73.5
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,69.5
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.88
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.62
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.25
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.19
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.63
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-48.25
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.707
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81189
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73507
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Min),A,5.5
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Max),A,25.5
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,6.88
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.62
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.88
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81949
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89361
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93759
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Min),A,29.12
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Max),A,13.25
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,39.62
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,177.5
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.38
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,87.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,129.75
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,87.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,119.38
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,89.62
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,111.75
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.38
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.0
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.12
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.75875
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81442
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87652
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (Min),A,7.0
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (Max),A,94.88
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,8.38
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.38
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.88
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,29.38
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.38
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.12
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,37.38
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.38
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.12
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8902
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93097
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93033
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Min),A,8.38
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Max),A,36.0
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,10.12
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98361
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98135
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99411
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Min),A,11.5
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Max),A,31.0
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,14.88
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.88
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,74.38
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.38
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.62
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.25
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.12
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.0
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.75
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.12
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.88
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.63
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.56
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67715
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79596
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71859
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Min),A,5.38
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Max),A,34.62
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,6.88
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.25
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
