Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95276
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86825
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93423
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Min),A,9.62
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Max),A,21.62
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,14.38
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97903
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97812
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99283
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Min),A,12.38
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Max),A,34.62
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,19.88
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.88
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.38
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.88
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.5
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.38
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-59.06
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.52892
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92227
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53082
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Min),A,6.62
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Max),A,19.88
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,9.88
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.75
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86493
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90039
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88739
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Min),A,26.75
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Max),A,15.75
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,42.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,114.62
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.75
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,90.75
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,120.25
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,96.25
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,137.38
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,84.25
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,123.25
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.88
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.69
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.79321
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83343
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87338
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (Min),A,7.75
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (Max),A,68.25
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,8.62
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,23.75
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.62
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,31.25
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.38
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,28.38
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.62
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.19
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93719
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89523
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93906
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Min),A,10.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Max),A,27.38
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,14.12
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97498
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97824
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99133
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Min),A,14.38
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Max),A,33.12
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,62.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,76.62
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.25
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.88
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,74.25
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.25
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.06
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.06
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.52053
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82049
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7225
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Min),A,6.62
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Max),A,25.25
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.31
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8294
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91519
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86731
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Min),A,35.25
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Max),A,15.75
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,42.75
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,162.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.62
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,85.88
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,113.12
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,84.5
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,145.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,88.12
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,146.12
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.12
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-35.25
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.25
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.44
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.77871
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82608
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88437
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (Min),A,7.75
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (Max),A,70.25
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,8.88
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.12
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.12
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,24.25
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.12
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,29.25
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.88
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.87
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92609
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95435
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Min),A,7.75
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Max),A,30.88
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,13.25
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97845
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97736
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99207
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Min),A,11.62
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Max),A,30.38
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,17.12
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.12
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.25
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.12
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.12
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.88
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.62
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.94
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.50161
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79483
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61514
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Min),A,6.62
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Max),A,26.62
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,7.88
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.5
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8359
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94723
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9021
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Min),A,29.25
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Max),A,19.88
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,42.12
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,175.62
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.25
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,87.88
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,114.5
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,91.75
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,132.25
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,84.12
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,129.88
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.25
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.19
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83496
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80371
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87268
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (Min),A,7.62
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (Max),A,71.62
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,8.62
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.25
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.38
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,25.5
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.38
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,24.38
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.75
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.81
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80996
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92612
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93307
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Min),A,8.88
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Max),A,37.88
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,16.12
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9733
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97531
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99158
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Min),A,11.75
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Max),A,27.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.25
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.87
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.19
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-49.62
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.5559
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79434
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70117
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Min),A,6.75
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Max),A,26.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,7.88
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.06
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
