Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83294
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93591
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87005
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Min),A,29.5
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Max),A,16.25
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,42.75
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,172.88
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.62
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,80.5
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,113.12
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,94.75
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,144.5
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,87.88
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,119.75
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.88
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.31
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.88
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93823
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84622
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82281
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (Min),A,8.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (Max),A,50.12
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,9.75
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,17.25
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.38
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,19.38
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.12
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.12
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.93
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77322
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88681
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90408
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Min),A,8.5
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Max),A,33.5
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,11.88
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97952
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97711
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99371
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Min),A,11.38
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Max),A,26.75
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.12
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.88
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.44
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.63
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.44
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60223
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78753
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68405
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Min),A,6.25
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Max),A,20.25
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,7.5
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.31
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.75
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77685
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88876
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Min),A,20.88
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Max),A,13.5
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,42.5
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,132.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.38
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,84.25
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,105.12
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,85.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,133.38
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,86.25
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,141.38
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.75
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.56
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95471
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84231
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85693
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (Min),A,7.88
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (Max),A,73.5
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,9.62
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.38
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.88
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,30.25
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.25
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,32.75
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.38
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.06
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.69
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80294
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86249
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92206
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Min),A,8.62
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Max),A,30.38
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,10.75
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97971
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97668
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Min),A,11.62
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Max),A,33.12
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,18.25
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.25
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.38
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.5
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.56
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68447
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84186
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69662
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Min),A,6.62
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Max),A,27.38
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,7.38
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.06
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78643
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9039
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92129
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Min),A,29.88
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Max),A,14.12
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,43.62
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,178.75
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.12
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,84.38
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,110.25
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,87.88
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,132.25
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,76.38
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,141.88
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.88
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.19
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.69
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.38
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93713
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79846
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88458
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (Min),A,7.5
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (Max),A,55.25
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,8.75
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,19.12
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.88
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.38
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,23.88
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.75
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,23.62
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.75
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.19
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.06
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82052
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9169
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93887
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Min),A,8.62
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Max),A,28.88
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,11.88
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9772
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98099
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99356
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Min),A,11.88
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Max),A,30.5
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,17.75
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.88
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,75.75
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.69
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.94
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64816
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90826
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70495
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Min),A,6.88
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Max),A,19.62
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.93
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.25
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8255
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88843
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90628
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Min),A,29.88
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Max),A,14.88
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,43.75
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,136.12
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,87.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,112.88
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,83.38
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,119.12
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.38
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,87.75
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,138.12
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.69
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.5
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.25
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87671
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82467
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88144
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (Min),A,7.5
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (Max),A,83.5
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,9.88
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,31.88
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.38
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.5
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,27.75
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.12
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,33.62
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.75
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
