Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79232
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9411
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94986
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Min),A,8.62
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Max),A,35.38
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,13.75
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97217
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97827
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99255
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Min),A,13.5
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Max),A,40.12
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,23.38
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.75
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,77.75
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.12
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.94
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.31
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74899
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84076
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65222
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Min),A,6.75
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Max),A,25.25
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,8.62
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.19
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92767
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87903
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92016
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Min),A,35.12
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Max),A,20.75
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,44.75
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,206.38
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.12
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,91.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,136.5
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,76.62
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,130.5
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,85.88
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,143.62
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.62
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.44
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.69
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.38
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85824
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85013
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89483
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (Min),A,7.75
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (Max),A,42.62
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,9.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,16.5
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.38
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,23.12
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.62
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.88
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,19.75
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.88
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.69
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8067
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91186
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95038
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Min),A,8.75
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Max),A,22.62
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,11.62
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97241
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97455
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9913
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Min),A,12.75
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Max),A,24.25
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,16.62
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.75
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.62
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.88
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.88
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.88
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.94
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.44
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85635
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90634
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90677
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Min),A,6.62
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Max),A,23.88
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.88
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.12
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94269
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91147
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88931
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Min),A,31.25
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Max),A,21.88
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,43.88
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,106.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.25
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,94.5
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,129.12
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,96.88
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,135.12
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,95.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,122.25
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.94
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.44
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.31
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88531
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88266
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86593
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (Min),A,9.38
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (Max),A,97.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,10.5
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,31.12
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,39.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.88
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.25
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,34.5
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.12
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.81
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85006
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87457
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94049
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Min),A,9.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Max),A,34.88
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97321
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97107
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Min),A,12.5
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Max),A,36.75
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,14.25
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.75
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.88
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.62
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.69
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68203
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88647
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91098
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Min),A,8.88
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Max),A,34.5
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,14.25
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93765
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94055
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92026
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Min),A,46.25
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Max),A,22.5
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,46.25
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,240.5
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.38
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,93.75
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,117.25
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,94.88
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,158.75
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.12
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,85.5
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,149.25
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.5
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.87
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.88
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9357
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88626
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87695
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (Min),A,9.62
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (Max),A,89.5
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,10.88
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.75
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,34.38
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.25
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.25
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,28.62
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.25
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.94
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.56
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82919
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88568
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9451
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Min),A,9.75
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Max),A,32.75
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,12.62
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97549
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97736
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99191
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Min),A,12.75
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Max),A,32.88
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,17.25
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,59.12
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.5
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.62
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,71.75
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.07
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.06
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68051
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94745
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81427
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Min),A,9.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Max),A,36.12
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
