Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93262
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95267
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88269
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Min),A,42.5
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Max),A,23.75
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,47.62
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,218.75
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.75
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,96.75
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,130.5
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,115.38
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,159.88
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.12
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,81.12
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,121.12
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.38
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.75
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.75
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.31
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92828
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88965
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89529
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (Min),A,10.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (Max),A,57.75
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,12.38
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,18.62
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.38
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,40.88
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.62
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,25.62
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.12
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.5
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.62
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80655
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93326
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9603
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Min),A,9.88
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Max),A,31.25
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,13.88
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97214
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97559
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99026
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Min),A,13.38
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Max),A,29.88
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,16.88
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,77.25
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.75
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,67.25
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.12
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.62
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.19
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.25
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63076
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8974
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86896
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Max),A,25.5
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,12.62
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91827
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94931
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88302
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Min),A,31.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Max),A,22.12
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,49.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,134.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,93.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,132.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,111.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,150.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,94.75
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,145.25
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.75
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91397
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94598
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88678
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (Min),A,10.62
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (Max),A,73.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,17.88
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.88
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.62
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.25
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.75
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.12
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,34.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.25
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.81
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8417
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93899
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96457
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Min),A,10.88
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Max),A,31.88
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,13.62
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97961
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97937
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98914
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Min),A,13.5
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Max),A,24.12
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,15.38
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.88
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.25
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.75
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.94
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.13
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.06
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62606
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94821
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86304
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Min),A,8.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Max),A,27.75
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93094
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94244
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93765
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Min),A,28.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Max),A,18.88
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,50.25
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,169.75
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.12
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,101.75
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,122.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.75
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,112.88
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,149.75
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,94.88
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,152.25
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.12
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.25
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.81
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88315
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92438
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85272
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (Min),A,10.75
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (Max),A,45.75
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,16.5
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,18.12
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.75
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.25
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,11.25
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,22.88
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.75
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.44
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85394
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92569
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95679
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Min),A,10.62
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Max),A,29.88
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,14.75
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97455
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97144
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98993
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Min),A,13.38
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Max),A,24.75
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,16.25
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.12
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.5
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.25
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.69
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.37
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64898
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90979
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82986
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Min),A,7.5
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Max),A,19.88
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,12.12
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96365
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94891
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95175
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Min),A,29.12
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Max),A,21.62
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,50.75
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,117.75
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.62
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,97.38
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,129.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,107.12
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,142.25
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,91.25
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,133.5
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.81
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.94
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.94
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9198
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87674
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81381
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (Min),A,10.5
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (Max),A,85.88
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,14.75
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,28.88
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,33.12
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.12
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,30.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.12
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
