Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90683
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88669
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9595
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Min),A,10.25
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Max),A,34.88
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,15.62
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96881
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97247
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9866
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Min),A,14.12
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Max),A,34.5
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,17.62
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.75
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.88
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.75
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.75
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67169
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92737
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84298
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Min),A,8.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Max),A,31.12
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96445
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95026
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9624
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Min),A,41.88
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Max),A,24.62
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,53.38
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,210.25
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.62
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,99.38
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,136.88
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.62
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,108.62
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,154.25
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,93.38
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,126.25
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.75
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.75
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94293
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88836
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89429
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (Min),A,9.5
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (Max),A,101.5
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,11.38
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,36.38
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.12
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,46.5
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.25
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.5
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.88
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.56
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.62
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87466
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91244
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90253
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Min),A,11.12
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Max),A,37.75
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,13.62
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.62
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9686
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97867
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99155
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Min),A,15.88
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Max),A,33.88
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,23.38
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,53.38
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,72.62
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.75
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,79.12
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.88
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.19
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.19
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65463
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89941
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81299
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Min),A,8.75
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Max),A,32.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,11.25
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96033
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94107
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96075
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Min),A,58.5
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Max),A,27.5
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,55.5
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,255.25
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,105.62
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,156.25
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,117.75
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,189.38
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,78.75
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,144.88
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.88
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.25
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92395
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95084
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96902
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (Min),A,10.88
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (Max),A,96.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,13.12
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,36.88
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.25
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,34.62
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.62
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.75
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,34.62
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.75
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.06
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91449
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94653
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96887
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Min),A,7.88
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Max),A,46.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,14.88
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.63
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9881
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94562
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98965
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Min),A,15.12
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Max),A,44.88
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.5
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,79.5
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.38
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.38
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.31
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89816
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9545
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64953
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Min),A,7.88
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Max),A,33.12
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93777
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93613
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96048
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Min),A,46.62
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Max),A,20.25
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,50.5
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,253.5
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,116.62
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,180.75
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.62
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,100.75
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,148.5
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,85.75
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,138.38
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.07
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.81
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94165
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90701
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97571
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (Min),A,8.25
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (Max),A,58.38
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,12.62
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,23.75
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.38
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,32.75
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.75
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9779
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91727
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95975
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Min),A,12.88
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Max),A,35.12
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,22.62
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98935
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97613
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99442
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Min),A,14.25
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Max),A,41.62
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,58.38
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,83.5
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.75
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.25
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.25
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,70.75
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.25
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.63
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.56
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.31
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90768
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92956
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65374
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Min),A,7.88
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Max),A,26.5
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,13.88
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
