Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91281
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9512
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94739
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Min),A,34.75
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Max),A,18.38
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,51.25
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,167.88
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.75
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,119.38
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,183.75
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.88
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,104.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,150.25
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.12
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,92.25
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,141.12
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.19
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.81
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.952
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92227
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97531
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (Min),A,8.38
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (Max),A,117.5
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,14.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,40.75
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.75
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,45.88
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.38
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.12
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,42.12
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.12
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.69
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97498
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93872
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95938
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Min),A,11.88
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Max),A,46.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,21.62
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98532
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97153
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99365
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Min),A,15.12
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Max),A,46.25
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,22.75
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,52.38
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,83.12
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.12
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.75
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.75
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.12
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.38
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.19
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-48.62
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93246
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9371
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65829
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Min),A,8.5
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Max),A,42.62
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.88
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90381
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94775
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91464
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Min),A,59.25
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Max),A,22.75
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,56.5
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,297.12
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.62
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,116.75
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,176.12
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.62
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,92.12
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,175.75
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,84.12
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,162.12
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.12
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.19
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.19
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.75
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95938
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84625
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96655
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (Min),A,8.75
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (Max),A,63.25
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,12.12
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,23.75
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,23.75
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.25
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,33.12
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.25
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9378
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93063
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96905
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Min),A,10.62
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Max),A,40.5
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.38
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98013
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96237
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99088
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Min),A,21.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Max),A,39.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,27.88
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.12
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.12
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,73.38
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.88
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.37
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93402
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93158
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8688
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Max),A,26.75
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92444
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93497
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91562
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Min),A,38.75
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Max),A,25.12
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,61.25
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,174.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.88
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,116.12
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,186.88
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,96.5
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,122.12
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,94.12
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,154.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.31
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.07
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96387
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89963
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94925
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (Min),A,8.75
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (Max),A,74.88
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,12.38
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.88
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.38
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,38.88
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.25
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.25
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,37.75
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.44
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89953
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9411
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97269
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Min),A,13.12
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Max),A,38.88
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,20.88
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.25
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98297
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96475
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99268
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Min),A,20.12
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Max),A,46.75
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,29.25
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.38
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,82.88
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.12
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.62
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.88
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.88
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90112
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93924
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93579
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Min),A,8.88
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Max),A,30.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,12.88
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88223
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91116
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93405
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Min),A,40.62
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Max),A,19.88
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,59.75
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,200.88
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.62
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,113.62
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,164.5
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,78.75
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,155.75
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,91.88
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,163.38
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.5
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.56
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95554
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96619
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97861
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (Min),A,11.62
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (Max),A,68.75
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,20.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,18.62
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.75
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.88
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.12
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
