Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,48.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.75
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.94
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93384
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94418
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97031
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Min),A,10.5
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Max),A,35.25
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,17.38
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.5
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98025
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95889
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98947
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Min),A,18.25
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Max),A,37.75
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,25.12
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.75
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.12
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.25
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.62
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.25
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.25
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85431
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9169
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94043
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Max),A,27.62
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,12.38
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92996
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92276
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93588
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Min),A,42.88
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Max),A,24.12
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,58.38
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,147.5
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.62
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,115.88
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,174.38
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,112.5
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,144.5
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,109.12
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,175.12
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.75
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.75
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.81
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.25
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94415
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97055
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98856
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (Min),A,9.25
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (Max),A,68.75
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,24.38
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,22.75
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.25
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,41.25
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,47.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.25
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96439
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94656
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9754
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Min),A,13.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Max),A,36.25
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,22.25
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98209
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96954
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Min),A,21.75
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Max),A,57.12
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,39.5
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,52.88
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,75.12
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.12
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.38
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.5
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,106.75
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.75
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.81
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89526
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88629
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97671
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Min),A,10.25
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Max),A,39.25
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,24.75
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93228
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92975
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93283
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Min),A,40.12
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Max),A,25.88
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,68.25
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,155.88
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,120.75
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,182.5
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.62
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,118.62
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,160.75
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,140.25
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,223.25
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.25
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.69
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.06
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.25
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95105
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92285
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98618
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (Min),A,9.88
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (Max),A,73.62
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,20.88
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.38
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.62
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.88
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.38
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.75
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,51.62
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.12
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95496
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93188
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97485
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Min),A,14.5
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Max),A,30.88
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,19.88
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98245
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97473
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98923
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Min),A,17.5
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Max),A,41.75
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,23.25
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.5
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,75.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,76.12
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.12
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,84.88
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.75
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88241
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89642
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97021
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Min),A,11.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Max),A,26.75
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91336
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94943
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94235
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Min),A,47.75
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Max),A,32.62
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,62.38
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,185.38
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.75
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,120.38
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,183.25
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.25
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,96.12
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,188.62
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.25
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,126.75
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,180.12
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.12
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.38
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.87
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92969
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91415
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98929
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (Min),A,14.88
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (Max),A,85.5
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,28.25
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.25
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,32.5
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.62
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,24.62
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,53.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.12
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9603
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94668
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96048
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Min),A,12.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Max),A,41.62
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,21.25
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98413
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97925
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99075
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Min),A,16.62
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Max),A,35.25
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,20.38
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.38
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,83.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.62
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,79.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.12
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.88
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,77.62
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.69
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90716
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95303
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96194
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Max),A,29.5
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,15.88
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
