Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91388
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90332
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97983
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Min),A,34.12
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Max),A,20.12
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,66.25
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,203.38
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.12
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,132.88
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,194.12
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,119.88
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,166.25
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.12
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,133.12
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,208.5
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.88
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.44
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.57
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89718
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98822
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (Min),A,10.5
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (Max),A,54.38
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,21.38
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.88
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.12
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.5
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.5
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,25.75
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,53.25
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.62
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94382
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93771
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96408
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Min),A,14.88
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Max),A,55.62
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,71.25
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9895
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98233
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9873
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Min),A,16.88
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Max),A,47.12
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,63.12
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,96.5
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.75
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.5
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,70.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.62
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,70.38
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.38
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.25
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90692
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95444
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96762
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Min),A,10.25
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Max),A,38.88
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,20.88
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90936
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91733
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95761
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Min),A,36.5
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Max),A,22.38
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,69.25
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,165.88
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.25
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,138.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,214.62
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.25
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,119.75
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,164.38
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.88
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,134.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,194.75
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.06
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95731
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88446
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97821
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (Min),A,10.5
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (Max),A,70.12
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,14.75
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,25.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,34.62
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.12
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,37.38
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.25
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.25
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94705
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9223
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96301
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Min),A,15.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Max),A,42.5
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,25.38
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.5
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98904
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98312
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99185
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Min),A,17.12
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Max),A,43.12
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,67.88
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,92.5
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.88
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.88
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,73.5
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.62
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.75
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,82.88
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.62
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.31
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90658
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93863
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.957
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Min),A,10.88
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Max),A,40.62
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,18.12
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91449
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90936
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95676
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Min),A,37.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Max),A,24.5
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,73.75
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,163.5
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.38
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,150.12
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,206.88
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,117.12
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,177.38
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,135.38
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,212.75
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.12
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.88
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.31
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.25
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95853
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89471
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96338
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (Min),A,10.38
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (Max),A,51.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,12.38
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,22.25
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,23.62
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.5
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.81
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93967
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93668
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95584
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Min),A,13.12
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Max),A,35.38
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,20.75
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98636
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98495
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Min),A,17.62
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Max),A,35.75
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,22.25
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,58.5
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,86.12
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.88
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,56.5
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,83.12
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.38
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.62
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.88
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.88
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95709
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9491
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90747
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Min),A,12.62
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Max),A,29.62
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91391
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90347
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99442
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Min),A,45.5
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Max),A,31.5
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,69.12
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,134.25
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.38
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,146.25
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,194.88
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.12
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,133.75
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,171.88
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,144.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,219.25
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.88
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.19
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95608
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87781
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94681
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (Min),A,9.62
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (Max),A,64.5
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,12.25
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.25
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
