Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,27.62
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.25
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.12
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,28.38
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.75
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.06
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95923
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92615
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96579
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Min),A,13.38
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Max),A,46.12
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,24.12
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98727
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9874
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99509
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Min),A,16.25
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Max),A,38.38
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,63.25
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,101.38
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.62
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,56.62
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,95.25
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.62
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,73.75
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,90.12
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.12
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94302
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98584
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89813
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Min),A,12.25
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Max),A,36.25
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.87
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90378
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91208
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9617
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Min),A,37.25
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Max),A,23.12
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,68.12
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,187.5
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.88
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,144.75
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,202.62
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.75
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,147.25
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,202.25
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.62
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,124.5
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,172.12
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.31
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.31
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.25
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95926
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95367
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92984
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (Min),A,11.12
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (Max),A,86.75
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,20.88
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.5
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.88
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,42.62
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.25
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.75
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,23.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.62
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96268
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94516
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97446
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Min),A,13.25
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Max),A,42.75
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,25.5
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.75
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99155
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98608
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99493
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Min),A,17.12
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Max),A,43.25
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,21.88
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,64.62
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,93.5
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.62
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,63.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,88.88
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.38
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,73.5
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,92.12
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.31
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95581
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98157
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89761
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Min),A,12.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Max),A,36.38
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93887
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9155
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95602
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Min),A,42.12
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Max),A,26.62
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,74.12
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,237.5
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.62
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,158.88
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,229.5
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,157.88
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,219.88
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.88
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,130.62
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,168.12
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.75
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.06
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.94
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95987
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9295
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9415
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (Min),A,11.5
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (Max),A,65.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,16.88
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.38
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.62
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,32.12
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.62
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.62
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95663
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92871
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96594
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Min),A,15.62
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Max),A,39.75
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,24.12
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.25
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.88
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9895
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98547
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9902
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Min),A,18.25
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Max),A,34.25
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,72.75
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,98.62
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,63.12
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,81.25
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.38
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,97.25
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.75
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.69
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97198
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97873
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93469
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Min),A,11.25
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Max),A,33.38
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,19.25
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92752
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91803
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9722
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Min),A,39.12
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Max),A,24.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,75.5
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,168.75
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.62
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,163.12
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,219.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.12
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,149.5
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,202.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.38
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,130.62
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,174.25
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.56
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.56
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.75
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96768
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93033
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9519
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (Min),A,11.5
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (Max),A,70.38
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,16.38
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.5
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.62
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.12
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,40.88
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.38
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,32.38
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9632
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91238
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95822
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Min),A,14.12
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Max),A,41.62
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,24.75
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98749
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98199
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99289
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Min),A,19.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Max),A,41.38
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,23.25
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,66.5
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,90.62
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.88
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,54.38
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,88.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,65.75
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,94.62
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97549
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9751
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91571
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Min),A,13.25
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Max),A,33.38
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,21.75
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
