Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91833
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93841
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95322
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Min),A,37.88
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Max),A,24.12
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,77.5
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,176.12
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.75
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,161.38
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,216.12
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.25
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,134.25
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,207.5
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.25
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,138.12
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,198.88
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.87
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.5
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.87
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97818
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93158
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95257
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (Min),A,10.88
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (Max),A,44.75
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,15.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.75
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.12
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,32.12
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.12
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97656
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9284
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96707
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Min),A,14.12
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Max),A,43.25
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,24.12
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.25
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98352
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97913
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99445
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Min),A,20.5
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Max),A,50.62
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,28.88
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,67.38
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,88.38
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.75
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,59.38
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,85.75
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.75
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,73.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,114.12
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.38
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96741
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96014
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92609
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Min),A,12.62
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Max),A,32.5
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,21.75
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95261
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96634
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94394
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Min),A,41.25
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Max),A,32.88
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,78.75
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,157.38
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.25
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,178.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,229.25
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.75
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,146.5
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,228.88
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.62
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,134.75
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,200.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.38
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.56
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.87
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.44
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97998
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97937
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95477
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (Min),A,11.88
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (Max),A,106.25
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,32.75
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,48.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,72.62
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.38
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.88
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,40.75
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.12
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96847
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94473
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96039
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Min),A,13.62
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Max),A,44.25
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,22.62
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98441
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98169
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Min),A,20.75
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Max),A,42.12
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,23.88
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,66.62
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,90.62
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.25
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,63.12
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,84.5
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.62
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,67.38
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.25
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95444
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97778
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91977
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Min),A,13.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Max),A,44.38
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,19.25
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95938
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95514
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93994
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Min),A,48.62
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Max),A,30.25
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,79.5
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,256.12
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,166.38
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,234.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.12
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,165.25
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,255.12
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,138.75
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,181.25
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.25
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98511
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96991
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95966
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (Min),A,12.62
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (Max),A,78.12
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,25.62
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,62.12
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.25
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,76.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,38.88
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.25
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95529
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95395
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9664
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Min),A,12.88
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Max),A,42.88
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,20.25
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98703
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97906
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99362
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Min),A,21.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Max),A,37.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,25.62
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,67.38
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,95.12
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,60.25
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,95.75
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.12
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.5
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,93.62
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.75
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90878
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95886
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92639
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Max),A,27.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,14.62
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9621
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94806
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94736
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Min),A,46.88
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Max),A,32.12
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,79.12
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,195.25
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.88
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,167.75
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,249.38
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.75
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,160.25
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,221.12
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,139.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,207.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.75
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.19
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.44
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.13
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98651
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97586
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.979
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (Min),A,14.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (Max),A,64.88
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,30.5
