Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,52.88
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,78.5
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.62
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,40.88
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98791
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96356
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98593
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Min),A,20.12
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Max),A,48.25
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,33.88
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,67.12
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.62
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98602
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97736
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99384
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Min),A,21.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Max),A,36.38
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,67.25
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,86.38
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,60.62
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,85.38
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.38
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,67.75
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,96.5
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.38
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.75
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92578
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95926
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94022
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Min),A,12.75
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Max),A,26.25
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,16.25
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98169
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94476
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95276
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Min),A,81.88
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Max),A,59.38
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,99.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,83.88
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,207.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,120.62
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,201.75
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,297.5
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.88
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,176.5
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,228.5
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.75
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,162.38
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,195.88
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.62
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.06
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.37
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.25
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95795
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97397
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98654
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (Min),A,17.5
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (Max),A,58.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,26.5
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.38
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,28.62
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,56.38
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.75
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,27.88
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,47.5
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99319
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96143
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98236
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Min),A,30.5
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Max),A,57.12
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,42.12
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.62
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,78.12
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.62
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98441
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9884
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99356
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Min),A,20.62
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Max),A,62.5
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,32.88
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,64.5
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,85.62
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,72.25
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,139.12
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,70.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,115.88
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.25
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.81
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89703
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96542
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96478
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Min),A,12.62
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Max),A,46.38
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,23.12
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99084
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97177
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95892
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Min),A,97.75
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Max),A,74.62
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,124.12
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.38
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,80.25
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,182.12
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.12
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,216.62
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,308.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.62
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,188.88
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,302.38
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.12
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,170.5
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,240.38
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.62
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.5
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.81
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94781
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96371
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96582
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (Min),A,12.88
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (Max),A,58.5
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,23.38
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.75
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,21.75
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,68.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.75
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,40.38
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.12
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99283
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96576
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98734
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Min),A,22.12
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Max),A,70.75
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,42.25
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,48.62
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,91.62
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.62
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.62
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98682
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99588
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9957
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Min),A,30.62
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Max),A,97.88
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,61.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,66.38
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,86.88
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.62
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,104.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,173.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,139.75
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,72.75
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,120.38
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.38
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90942
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95645
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94913
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Min),A,12.75
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Max),A,26.12
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,15.25
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99136
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96539
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93838
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Min),A,91.88
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Max),A,70.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.5
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,109.38
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.62
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,94.12
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,77.38
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,203.5
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,111.62
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,218.38
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,294.5
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.75
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,204.12
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,385.88
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.12
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,164.38
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,241.88
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.75
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.81
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.31
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96722
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97009
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93939
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (Min),A,12.88
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (Max),A,91.62
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,39.38
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.38
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.38
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,79.62
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.75
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,37.88
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.88
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98492
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9704
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98364
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Min),A,16.38
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Max),A,49.38
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,31.88
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.88
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98859
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99295
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Min),A,20.75
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Max),A,64.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,34.25
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,67.38
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,94.25
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.88
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,79.12
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,151.38
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.88
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,71.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,130.62
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.94
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94827
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97446
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96741
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Min),A,12.5
