Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Max),A,32.88
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,18.88
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98614
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98697
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95602
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Min),A,90.5
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Max),A,70.88
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,110.62
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,116.62
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.62
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,91.5
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,242.38
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,129.75
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,196.88
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,307.88
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,237.88
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,355.62
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.88
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,150.5
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,209.5
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.88
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.88
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.94
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98837
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9928
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94842
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (Min),A,23.38
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (Max),A,66.25
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,41.62
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.38
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.25
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.62
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,49.75
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,75.88
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.38
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,35.5
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.75
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97845
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96316
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98236
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Min),A,15.62
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Max),A,43.38
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,25.38
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.62
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98062
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98486
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9946
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Min),A,18.62
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Max),A,34.88
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,23.12
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,67.5
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,92.38
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.75
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,68.5
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,104.12
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.62
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.5
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,95.25
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.25
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.44
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94281
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.987
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9679
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Min),A,15.62
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Max),A,39.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97656
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95026
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96518
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Min),A,70.5
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Max),A,44.5
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.62
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,79.62
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,149.38
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,181.5
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,263.75
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.75
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,210.12
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,310.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.62
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,148.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,211.75
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.62
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.56
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.19
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.44
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98642
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94821
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97379
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (Min),A,10.62
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (Max),A,73.88
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,26.12
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,35.75
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,64.38
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.62
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.12
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,33.75
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.5
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98578
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96432
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97388
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Min),A,16.5
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Max),A,39.12
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.62
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9874
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98074
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99554
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Min),A,21.88
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Max),A,56.12
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,32.75
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,70.38
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,123.12
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,64.75
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,81.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,68.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,113.38
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.88
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.31
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93771
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98065
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96667
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Min),A,14.12
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Max),A,32.62
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,21.62
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96982
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95615
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9617
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Min),A,50.88
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Max),A,34.25
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,76.5
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,192.25
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.62
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,182.75
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,269.62
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.38
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,170.5
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,265.62
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.62
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,153.25
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,213.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.12
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.38
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.75
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98837
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93027
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97891
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (Min),A,10.5
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (Max),A,77.25
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,14.38
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.88
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,42.12
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,40.62
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.25
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,40.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98514
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9783
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97574
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Min),A,15.12
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Max),A,48.88
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,25.12
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.88
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98691
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98718
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Min),A,20.12
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Max),A,45.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,28.38
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,67.75
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,98.5
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.38
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,70.75
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,119.88
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.38
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,68.38
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,117.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.25
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96753
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97885
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95023
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Min),A,13.88
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Max),A,39.88
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,20.75
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.38
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96643
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95447
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95065
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Min),A,76.12
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Max),A,42.25
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,97.12
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,77.25
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,230.5
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,101.25
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,187.88
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,282.5
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.25
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,193.38
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,269.5
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.62
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,158.5
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,227.12
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97308
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98062
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97668
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
