Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (Min),A,13.5
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (Max),A,63.38
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,26.38
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,37.75
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,23.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,61.25
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,49.12
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.12
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98535
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9678
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98624
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Min),A,25.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Max),A,60.62
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,39.25
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.75
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,82.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.38
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.12
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98868
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98868
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99481
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Min),A,20.25
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Max),A,40.5
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,75.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,94.62
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,84.5
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,115.38
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.88
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,71.5
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,100.88
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.38
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97595
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97641
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95566
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Min),A,14.75
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Max),A,31.62
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.88
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95502
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93503
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92465
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Min),A,38.88
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Max),A,30.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,83.62
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,185.25
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.75
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,206.25
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,276.25
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.12
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,218.5
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,261.38
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.25
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,164.5
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,213.12
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.62
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.82
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.62
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97995
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97339
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98123
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (Min),A,12.62
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (Max),A,69.12
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,23.12
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.88
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,43.12
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.62
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,55.62
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,27.62
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,42.25
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97913
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97192
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98492
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Min),A,16.75
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Max),A,60.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,34.5
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,82.5
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.88
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98923
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9877
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Min),A,21.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Max),A,38.38
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,25.75
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,76.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,104.75
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,72.5
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,101.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.75
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,72.38
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,109.62
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97552
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98032
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91379
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Min),A,14.5
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Max),A,45.62
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,25.38
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.88
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91855
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93594
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9303
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Min),A,35.75
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Max),A,25.88
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,79.25
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,199.75
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,180.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,274.25
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.12
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,189.12
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,256.75
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.38
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,169.38
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,221.12
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.19
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98807
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93219
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9834
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (Min),A,12.62
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (Max),A,71.75
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,20.25
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.88
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,45.75
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.88
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,40.88
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.25
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,22.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,66.5
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96728
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97726
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98334
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Min),A,12.75
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Max),A,39.38
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,21.75
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.38
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98804
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98764
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99603
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Min),A,19.12
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Max),A,40.12
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,25.62
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,73.38
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,103.25
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.12
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,80.25
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,110.38
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.38
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,71.62
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,118.75
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.62
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96902
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98624
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93845
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Min),A,14.88
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Max),A,52.88
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.75
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.06
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91315
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9342
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93277
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Min),A,40.12
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Max),A,24.5
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,78.5
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,200.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.75
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,175.12
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,254.25
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.38
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,193.12
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,269.25
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,168.88
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,242.88
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.88
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.88
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98404
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9375
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98813
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (Min),A,13.38
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (Max),A,88.75
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,25.12
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,47.25
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.25
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,46.38
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.38
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,22.88
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,81.25
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.5
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97839
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96753
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97864
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Min),A,15.62
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Max),A,48.62
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,27.75
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.5
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.25
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.75
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98642
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99057
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Min),A,19.5
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Max),A,46.88
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,26.88
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,67.5
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,113.5
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.38
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,75.25
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,114.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.12
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,72.88
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,125.38
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.88
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98685
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98825
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96484
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
