Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Min),A,15.25
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Max),A,52.88
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,28.75
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93725
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92868
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94629
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Min),A,44.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Max),A,25.38
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,80.62
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,222.5
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.25
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,208.12
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,265.25
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,203.38
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,272.5
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.88
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,174.25
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,269.25
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.62
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.25
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98901
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97787
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99127
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (Min),A,14.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (Max),A,130.62
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,28.38
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,65.88
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.25
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.75
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,76.75
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.75
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,38.75
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,87.75
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.12
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.69
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98517
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96103
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9881
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Min),A,17.88
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Max),A,82.5
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,33.12
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,85.88
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.12
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.75
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.62
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99109
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99222
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9957
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Min),A,20.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Max),A,52.38
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,28.25
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,72.75
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,119.75
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.75
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,68.88
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,113.38
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.12
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,66.5
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,127.75
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.25
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98676
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98923
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94534
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Min),A,19.88
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Max),A,50.38
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.12
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.88
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93762
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91327
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9555
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Min),A,77.25
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Max),A,30.88
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.38
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,81.25
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,363.25
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.25
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,215.88
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,370.25
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.12
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,183.88
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,283.75
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.75
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,206.25
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,309.38
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.38
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.44
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.75
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99295
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97971
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98981
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (Min),A,12.5
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (Max),A,42.25
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,23.38
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,55.75
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,32.38
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,54.25
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,26.5
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,80.38
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.38
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99133
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97247
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98138
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Min),A,33.5
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Max),A,76.75
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,50.25
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.5
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,102.5
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.88
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99084
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9906
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Min),A,18.62
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Max),A,62.25
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,84.62
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,116.25
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.12
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,69.62
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,151.5
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.5
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,72.5
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,118.38
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.38
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9783
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98553
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Min),A,14.5
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Max),A,38.88
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,22.12
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.25
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98886
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93182
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97217
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Min),A,75.38
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Max),A,55.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.75
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.5
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,78.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,87.75
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,182.62
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,126.62
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,278.25
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,358.88
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.75
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,182.38
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,312.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.75
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,204.38
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,291.12
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.25
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.12
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.63
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98911
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98962
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99106
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (Min),A,14.5
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (Max),A,73.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,29.5
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,48.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.62
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,32.5
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,77.38
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.75
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,29.5
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,69.25
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98425
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98788
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9902
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Min),A,17.88
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Max),A,76.62
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,41.38
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,108.5
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.88
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,67.75
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98996
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99646
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99606
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Min),A,21.38
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Max),A,78.75
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,49.62
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,71.5
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,117.25
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.12
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,103.25
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,175.25
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,146.62
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,76.25
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,127.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94333
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97522
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Min),A,20.5
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Max),A,40.88
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,27.75
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.38
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97742
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94162
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96695
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Min),A,73.38
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Max),A,47.12
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.75
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,80.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,198.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.62
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,227.75
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,361.5
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.38
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,266.25
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,368.88
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.75
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,211.88
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,310.5
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.75
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.56
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.44
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.12
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99045
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98932
