Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98886
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (Min),A,13.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (Max),A,95.5
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,29.5
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,60.5
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.88
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,36.62
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,83.38
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.62
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,57.25
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.38
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99112
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97449
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98944
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Min),A,16.38
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Max),A,73.5
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,40.88
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.12
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,104.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.12
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,56.88
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,75.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.25
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9895
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99384
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99594
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Min),A,21.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Max),A,72.38
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,34.25
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,74.38
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,105.88
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.88
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,74.38
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,166.88
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,120.38
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,79.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,117.75
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.62
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96237
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98285
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97787
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Min),A,13.5
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Max),A,39.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.75
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9617
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95065
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97864
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Min),A,53.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Max),A,25.75
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,79.38
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,251.12
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,219.38
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,308.88
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.62
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,225.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,333.62
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,209.38
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,284.88
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.75
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.62
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99112
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98721
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98886
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (Min),A,11.88
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (Max),A,83.62
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,29.38
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.38
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,48.12
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,30.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,74.12
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.75
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.88
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,55.5
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.75
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99374
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96631
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99283
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Min),A,33.75
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Max),A,87.75
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,56.62
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,114.25
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.62
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.38
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,96.88
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.88
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98901
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99393
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99612
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Min),A,22.5
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Max),A,74.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,45.12
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,73.88
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,109.38
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.38
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,93.62
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,178.5
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,133.12
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,78.12
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,123.25
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.88
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97052
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98679
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98322
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Min),A,13.62
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Max),A,36.5
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,19.88
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9881
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9379
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95264
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Min),A,125.5
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Max),A,61.38
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,141.5
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.12
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,79.62
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,202.12
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,242.75
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,399.88
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.62
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,233.38
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,341.88
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.38
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,211.88
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,310.75
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.12
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.5
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98688
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99399
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99155
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (Min),A,17.75
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (Max),A,64.5
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,40.38
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.62
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,42.38
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.62
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,50.75
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,81.5
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.12
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,26.38
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,62.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.62
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98602
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95196
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99536
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Min),A,30.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Max),A,79.38
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,54.5
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,106.38
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.75
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,54.12
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,108.5
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.88
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99088
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99445
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99655
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Min),A,21.12
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Max),A,65.62
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,40.75
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,78.62
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,114.38
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.62
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,99.62
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,159.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,134.25
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,77.38
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,122.25
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98782
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.992
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98511
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Min),A,15.5
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Max),A,49.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,26.62
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.12
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.62
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.25
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98828
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9313
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97104
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Min),A,82.12
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Max),A,50.75
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,101.62
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.62
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,79.25
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,157.5
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.62
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,247.88
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,347.38
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,274.25
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,370.88
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.25
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,238.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,315.88
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.31
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.75
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.82
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99045
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98407
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99472
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (Min),A,11.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (Max),A,81.38
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,28.5
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,54.75
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.75
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,26.5
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,66.88
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,33.12
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,76.12
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99261
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95755
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99185
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Min),A,32.88
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Max),A,76.75
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,50.12
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.25
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,102.5
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,85.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.25
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98914
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99542
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99667
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Min),A,23.75
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Max),A,79.75
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,47.25
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,75.38
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,110.62
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.25
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,104.38
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,172.38
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,140.62
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,75.62
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,139.5
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.75
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
