Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98645
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98734
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Min),A,14.38
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Max),A,47.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,30.12
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.62
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.62
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.5
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98358
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94659
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9635
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Min),A,93.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Max),A,47.25
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,106.25
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,76.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,82.12
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,214.75
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.38
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,264.25
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,376.62
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.62
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,247.5
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,346.62
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,221.88
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,341.38
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.25
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.56
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.93
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.62
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98285
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98877
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99435
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (Min),A,19.38
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (Max),A,97.12
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,33.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.62
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,47.88
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,33.88
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,77.25
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,30.25
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,78.12
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.25
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99515
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97128
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99686
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Min),A,36.12
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Max),A,82.75
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,57.62
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,42.62
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,107.38
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.75
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,60.25
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,105.88
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.5
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99097
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99207
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99823
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Min),A,19.25
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Max),A,80.62
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,46.75
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,77.88
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,103.88
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.12
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,91.25
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,162.5
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,118.12
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,88.88
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,184.38
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,143.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99078
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98813
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98273
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Min),A,12.62
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Max),A,48.12
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,27.75
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.62
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.38
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97729
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97452
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9783
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Min),A,65.25
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Max),A,42.12
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.25
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.88
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,82.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,78.75
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,239.25
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.88
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,257.75
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,361.88
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.25
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,239.25
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,371.88
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.62
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,258.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,409.75
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.62
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.19
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.31
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97769
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98926
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98599
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (Min),A,14.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (Max),A,75.5
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,34.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.62
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.25
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,32.5
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,80.88
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.25
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,25.5
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,44.62
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.12
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99411
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96313
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99731
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Min),A,28.75
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Max),A,88.75
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,57.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.62
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,96.38
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,61.38
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,101.62
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.88
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99219
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99615
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Min),A,19.5
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Max),A,82.75
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,27.75
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,81.12
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,125.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.75
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,97.38
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,177.75
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,113.12
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,80.88
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,123.88
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.75
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98672
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99139
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98102
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Min),A,12.38
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Max),A,49.38
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,28.88
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.5
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98499
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93616
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9754
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Min),A,76.12
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Max),A,50.5
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.38
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.38
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,76.75
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,226.38
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.62
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,255.25
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,355.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.25
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,234.38
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,350.25
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.38
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,226.25
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,326.12
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.12
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.75
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.69
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.12
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98383
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98276
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97623
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (Min),A,12.62
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (Max),A,72.88
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,27.25
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.62
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,46.5
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,65.62
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.25
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,50.38
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.25
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99213
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95917
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99356
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Min),A,24.38
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Max),A,73.25
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,48.88
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.12
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,101.25
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,92.5
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.25
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99258
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99576
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Min),A,19.75
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Max),A,84.25
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,42.88
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,99.62
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,144.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,115.62
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,81.88
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,182.25
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,139.88
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,82.5
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,125.88
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.38
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99423
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99438
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97681
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Min),A,13.38
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Max),A,58.12
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,36.25
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.5
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.12
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96283
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97543
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Min),A,79.38
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Max),A,47.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,96.75
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,81.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,87.75
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,267.5
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,120.25
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,279.25
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,429.38
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.88
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,242.38
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,367.88
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.38
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,218.88
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,287.62
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.12
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.81
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.62
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
