Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99356
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97513
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98044
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (Min),A,12.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (Max),A,89.25
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,25.38
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.38
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,62.5
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.38
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,62.88
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,13.88
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,38.88
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.62
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99512
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97604
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99423
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Min),A,31.25
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Max),A,73.62
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,52.62
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.88
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,98.38
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,101.75
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.25
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99158
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99341
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99313
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Min),A,22.75
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Max),A,61.5
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,40.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,98.88
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,139.25
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,116.5
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,80.75
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,154.88
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,123.12
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,77.62
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,120.25
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.38
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99265
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9924
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97827
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Min),A,13.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Max),A,42.38
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,24.12
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.75
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.88
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98584
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97086
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98553
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Min),A,65.88
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Max),A,39.5
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.88
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,82.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,76.38
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,272.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,119.88
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,281.88
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,400.75
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.12
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,245.62
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,351.12
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,208.62
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,310.25
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.25
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.62
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.25
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99457
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98804
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95215
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (Min),A,18.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (Max),A,75.75
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,37.75
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,67.75
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.25
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.5
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,81.88
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.88
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,31.75
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.38
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.94
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99292
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98227
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99048
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Min),A,23.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Max),A,67.88
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,42.38
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,45.12
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,101.75
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.38
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.12
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.5
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,82.12
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.12
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98965
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99506
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Min),A,27.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Max),A,104.75
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,61.62
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,79.75
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,118.75
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.75
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,94.75
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,196.88
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,151.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,73.12
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.5
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.88
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98535
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98718
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95883
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Min),A,11.25
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Max),A,50.62
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,22.75
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.62
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9834
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97458
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97974
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Min),A,59.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Max),A,32.25
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.62
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,77.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,88.5
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,190.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,131.5
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,224.75
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,375.12
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.88
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,246.5
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,366.12
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.75
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,168.5
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,259.25
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.62
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.63
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.94
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.5
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98077
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99442
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94202
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (Min),A,35.88
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (Max),A,118.12
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,57.12
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,47.5
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.25
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,45.88
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,102.25
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.5
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.75
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,37.75
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.38
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98972
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97693
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98614
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Min),A,15.25
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Max),A,59.38
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,38.12
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,85.62
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.38
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.25
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.62
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98795
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99643
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99503
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Min),A,40.38
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Max),A,105.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,74.75
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,78.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,129.5
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.5
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,140.88
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,193.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,167.5
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,76.75
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,128.62
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.38
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98163
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98804
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96344
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Min),A,9.5
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Max),A,41.75
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,17.88
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.75
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98071
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95972
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Min),A,69.12
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Max),A,32.75
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.12
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,81.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,74.38
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,258.25
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,126.25
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,202.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,338.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.12
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,281.62
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,378.5
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.62
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,185.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,269.5
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.62
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.5
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.13
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97195
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99179
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95645
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (Min),A,23.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (Max),A,88.62
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,40.25
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,40.38
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,37.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,73.75
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.25
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.38
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,25.75
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.88
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97675
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98202
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98468
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Min),A,15.62
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Max),A,65.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,29.5
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.75
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,88.5
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.75
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99261
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98959
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99557
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Min),A,18.88
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Max),A,54.88
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,33.75
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,76.25
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,134.88
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.12
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,86.12
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,154.88
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.5
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,89.62
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,166.38
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,127.75
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
