Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95996
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99048
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96634
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Min),A,10.12
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Max),A,38.12
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,20.62
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98865
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93408
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98956
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Min),A,70.88
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Max),A,41.5
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.38
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,67.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,193.88
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.75
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,208.12
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,304.62
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,199.88
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,314.25
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.12
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,205.5
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,326.38
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.25
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9686
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99185
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95242
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (Min),A,22.88
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (Max),A,61.38
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,40.62
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.12
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.38
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,35.12
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,69.38
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.88
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,32.62
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.62
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97623
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98425
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98734
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Min),A,15.88
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Max),A,68.75
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,32.75
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.25
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.12
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,95.25
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.38
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99426
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98773
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99658
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Min),A,19.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Max),A,67.75
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,38.12
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,80.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,125.25
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.75
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,72.88
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,131.38
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.5
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,101.5
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,174.62
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,135.75
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.25
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96881
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97644
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95349
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Max),A,26.75
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,15.12
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99716
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90265
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95615
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Min),A,130.88
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Max),A,95.25
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,142.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.5
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,74.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,66.25
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,181.38
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,106.12
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,265.25
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,365.38
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,193.38
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,290.25
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,191.38
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,308.25
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.75
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.31
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.94
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.63
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98123
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95764
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98236
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (Min),A,11.38
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (Max),A,74.38
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,19.5
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,36.62
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,52.62
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,53.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.75
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98938
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98538
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98782
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Min),A,23.75
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Max),A,82.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,52.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.88
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,123.38
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.88
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,70.88
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.25
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99448
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97537
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99704
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Min),A,29.75
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Max),A,75.75
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,51.38
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,85.25
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,126.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.75
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,55.5
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,102.5
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.25
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,99.12
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,173.62
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,133.12
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94778
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92398
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97971
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Min),A,12.5
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Max),A,38.12
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,20.38
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.94
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99472
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94351
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89734
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Min),A,137.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Max),A,81.38
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,156.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,79.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,106.88
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,249.75
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,158.88
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,249.62
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,416.88
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,140.25
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,235.75
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.38
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,210.75
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,320.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.62
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.94
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.69
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97375
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95068
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9747
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (Min),A,10.62
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (Max),A,113.38
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,23.25
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,39.25
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,71.62
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.88
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,51.75
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.12
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98578
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98239
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99243
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Min),A,26.5
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Max),A,76.12
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,47.88
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.25
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,94.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.75
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.5
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,90.75
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.38
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99777
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97598
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99393
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Min),A,20.75
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Max),A,78.5
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,54.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,92.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,162.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,123.75
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,58.62
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,108.12
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.12
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,113.38
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,168.38
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,145.5
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95459
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92468
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95038
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Min),A,10.75
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Max),A,35.62
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.94
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97974
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95605
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8887
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Min),A,74.5
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Max),A,45.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.62
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,72.25
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,248.38
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,125.75
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,225.88
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,348.25
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,150.5
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,271.5
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.12
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,237.62
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,309.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.5
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
