Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.44
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.25
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98001
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97574
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93097
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (Min),A,14.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (Max),A,60.12
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,39.25
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.5
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,74.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.88
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.25
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,31.38
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.62
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98791
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97952
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98874
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Min),A,16.12
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Max),A,65.62
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,40.5
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,78.5
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.62
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,86.25
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.38
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99258
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98474
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99619
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Min),A,19.12
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Max),A,68.38
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,38.25
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,84.12
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,139.88
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,110.25
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,62.25
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,115.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.62
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,89.88
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,140.5
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.25
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87091
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92471
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94092
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Min),A,10.75
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Max),A,28.75
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,17.12
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98318
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97461
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.893
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Min),A,80.88
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Max),A,52.62
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.25
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,106.12
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,69.38
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,163.62
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,217.62
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,300.75
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.88
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,210.62
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,272.62
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,159.12
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,274.62
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.25
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.06
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.44
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98291
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82095
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95703
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (Min),A,10.12
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (Max),A,76.88
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,18.62
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,43.62
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.12
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,35.5
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.62
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,43.12
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98929
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97742
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97943
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Min),A,19.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Max),A,60.5
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,35.5
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.88
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,86.88
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99298
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97971
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99557
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Min),A,21.25
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Max),A,77.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,41.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,76.88
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,140.25
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,104.5
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,59.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,102.5
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.25
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,85.62
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,133.38
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.94
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.88
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88949
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96533
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95355
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Min),A,10.38
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Max),A,37.75
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,19.75
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.06
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97034
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82434
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Min),A,79.75
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Max),A,64.62
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.25
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.12
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,69.38
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,204.5
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,205.62
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,311.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.75
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,184.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,283.25
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.38
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,165.88
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,254.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.88
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.37
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99063
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81866
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98556
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (Min),A,11.12
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (Max),A,87.88
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,19.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,33.5
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.38
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,25.5
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,46.5
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.38
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98318
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98074
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98135
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Min),A,14.75
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Max),A,56.75
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,29.75
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,85.38
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.62
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99438
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98218
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99631
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Min),A,21.88
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Max),A,58.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,39.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,88.12
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,120.38
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.62
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,60.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,101.12
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,84.12
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,139.25
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.25
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90307
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92258
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97586
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Min),A,9.25
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Max),A,41.25
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,23.75
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97259
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97125
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91794
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Min),A,77.12
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Max),A,41.38
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.75
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,98.5
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,67.75
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,238.5
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,199.5
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,283.38
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.38
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,131.88
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,280.25
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,195.5
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,265.25
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.62
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.75
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.37
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.81
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99115
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78201
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98898
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (Min),A,14.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (Max),A,117.88
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,21.5
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,43.75
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.12
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.38
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,39.12
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,12.12
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,55.75
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99103
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97476
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98495
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Min),A,13.62
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Max),A,55.75
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,31.88
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,74.25
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99487
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97507
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Min),A,17.62
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Max),A,62.38
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,38.88
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,73.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,133.62
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.25
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,54.5
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,96.62
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.62
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,81.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,130.12
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.62
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
