Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.19
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88562
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89447
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98279
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Min),A,16.12
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Max),A,54.12
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,26.38
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.75
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95883
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9602
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98029
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Min),A,43.5
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Max),A,22.75
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,80.5
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,304.38
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,111.38
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,184.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,284.88
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.62
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,121.25
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,185.38
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.25
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,188.62
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,274.38
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.19
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-40.56
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99194
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84109
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95782
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (Min),A,9.75
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (Max),A,54.75
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,19.38
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,37.25
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.25
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.62
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,27.12
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.38
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.25
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,28.25
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.75
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98862
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97452
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97766
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Min),A,11.5
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Max),A,56.62
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,26.62
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,83.25
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.12
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99017
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98602
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99731
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Min),A,17.5
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Max),A,59.62
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,31.62
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,68.25
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,99.62
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.25
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,66.38
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,117.75
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.88
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,90.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,132.5
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.62
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.56
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90436
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89746
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98251
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Min),A,11.38
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Max),A,38.38
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.5
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97281
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98187
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98022
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Min),A,74.12
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Max),A,41.38
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,102.38
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,59.12
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,130.75
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,180.38
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,278.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.88
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,137.25
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,264.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.25
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,191.12
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,260.5
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.88
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.25
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99075
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80352
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9649
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (Min),A,10.12
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (Max),A,71.62
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,17.5
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.5
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,22.75
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.75
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,42.25
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99399
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96594
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98276
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Min),A,18.38
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Max),A,55.75
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.5
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.25
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.25
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99103
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98218
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99774
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Min),A,19.75
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Max),A,58.12
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,67.5
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,101.88
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.25
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,60.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,123.25
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.38
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,101.25
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,139.38
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,118.12
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.82
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92172
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96197
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98462
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Min),A,10.5
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Max),A,40.12
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,26.38
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97607
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9866
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88138
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Min),A,77.62
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Max),A,56.62
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.25
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.25
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,107.38
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.88
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,60.38
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,158.5
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.38
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,182.38
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,287.88
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,179.12
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,269.5
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,190.5
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,270.25
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.25
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.25
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99298
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90295
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97226
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (Min),A,8.12
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (Max),A,99.38
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,16.88
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,43.5
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.88
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,37.75
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.25
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.62
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,42.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.75
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.56
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99252
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98236
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96841
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Min),A,12.75
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Max),A,54.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,32.88
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.88
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,79.75
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.12
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9863
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98529
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99738
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Min),A,19.12
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Max),A,51.5
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,32.25
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,62.62
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,100.12
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.25
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,63.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,123.38
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.62
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,94.38
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,125.75
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.25
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96069
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94183
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Max),A,45.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,20.38
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.63
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96118
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94488
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70181
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Min),A,65.62
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Max),A,44.12
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,61.12
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,247.5
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.25
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,184.88
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,270.75
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.88
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,173.38
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,257.12
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.12
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,161.12
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,234.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
