Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.56
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.94
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9924
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96838
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97833
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (Min),A,8.62
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (Max),A,108.75
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,16.25
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.5
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,46.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.25
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,49.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.62
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,42.88
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.12
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99252
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97055
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9827
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Min),A,17.75
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Max),A,63.12
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,36.62
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,82.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.62
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98837
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99704
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Min),A,18.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Max),A,45.75
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,76.25
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,124.75
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.88
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,61.38
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,111.75
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.38
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,82.25
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,111.75
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.12
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87616
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98996
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95428
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Min),A,8.62
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Max),A,46.75
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,22.12
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.88
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.5
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9602
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94519
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66363
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Min),A,59.12
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Max),A,40.25
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,62.12
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,256.88
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.75
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,201.88
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,278.88
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,177.5
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,244.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,161.88
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,238.12
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.62
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.19
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.06
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97186
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93677
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95581
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (Min),A,6.75
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (Max),A,141.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,12.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.5
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,50.25
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.25
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,49.25
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,11.75
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,47.88
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.38
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.69
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.94
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9877
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96927
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98721
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Min),A,13.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Max),A,59.5
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,30.38
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.5
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99387
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99487
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99734
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Min),A,17.25
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Max),A,50.88
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,23.25
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,85.62
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,118.5
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.12
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,92.5
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,131.5
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,76.5
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,134.88
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.75
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.25
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85599
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95816
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Min),A,13.38
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Max),A,59.12
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.88
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.19
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.69
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9744
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93564
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72753
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Min),A,69.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Max),A,46.75
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,58.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,337.88
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,190.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,265.88
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.62
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,188.5
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,256.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.75
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,160.25
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,219.75
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.12
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.75
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.25
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96863
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91785
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95792
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (Min),A,7.25
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (Max),A,76.12
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,12.62
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.38
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,26.75
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.62
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.25
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,35.12
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,11.88
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,33.12
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98791
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95508
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98587
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Min),A,13.62
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Max),A,57.75
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,35.25
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.5
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99145
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99542
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99637
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Min),A,17.38
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Max),A,59.75
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,30.62
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,68.25
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,104.88
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.62
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,81.25
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,150.5
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,112.75
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,75.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,115.5
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.62
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.69
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.62
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81155
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99594
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9498
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Min),A,21.25
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Max),A,55.25
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,35.75
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.56
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.63
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96414
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96341
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80728
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Min),A,71.88
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Max),A,48.62
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.38
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,59.88
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,206.88
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,165.75
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,260.38
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.62
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,211.25
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,329.75
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.25
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,154.5
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,219.62
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.38
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.69
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.06
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97726
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91983
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9747
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (Min),A,8.38
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (Max),A,60.38
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,13.12
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.75
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,34.75
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.62
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.62
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,38.25
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.62
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,34.25
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98401
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96268
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99039
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Min),A,16.25
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Max),A,49.88
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,29.62
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.12
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.5
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9873
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99268
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9946
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Min),A,16.38
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Max),A,46.12
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,25.62
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,63.38
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,105.88
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.62
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,68.5
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,125.12
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.75
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.75
