Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,109.12
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.38
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.88
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91644
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98828
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97436
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Min),A,10.62
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Max),A,33.75
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88867
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98853
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90762
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Min),A,91.5
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Max),A,60.12
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.62
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.38
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,60.75
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,158.62
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.62
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,147.25
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,221.12
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.88
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,192.75
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,301.38
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.75
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,151.25
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,256.75
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.75
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.94
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.19
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97794
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97684
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98257
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (Min),A,13.38
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (Max),A,80.12
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,22.12
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.88
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.62
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,49.5
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,53.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.06
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96548
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96973
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98911
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Min),A,8.75
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Max),A,44.88
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,23.62
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.5
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.88
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99091
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99277
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99615
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Min),A,17.88
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Max),A,43.25
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,69.75
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,109.75
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.75
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,74.12
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,110.75
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.62
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,70.62
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,124.38
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.5
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.25
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75949
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98386
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98227
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Min),A,11.25
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Max),A,46.62
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,23.75
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.19
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86694
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95471
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99341
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Min),A,55.38
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Max),A,32.25
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.75
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,65.88
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,213.38
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.75
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,137.5
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,209.75
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.12
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,182.88
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,276.38
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.25
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,210.25
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,283.12
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.06
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97894
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97034
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96854
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (Min),A,9.5
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (Max),A,95.12
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,18.75
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,43.12
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,43.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.25
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,39.25
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.75
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97299
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97049
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98764
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Min),A,17.88
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Max),A,41.75
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,26.38
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.75
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,50.38
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98911
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9892
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99777
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Min),A,23.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Max),A,77.88
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,47.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,72.12
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,105.62
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.62
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,66.62
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,120.88
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.5
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,90.75
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,154.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.38
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.69
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74038
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96884
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96414
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Min),A,10.25
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Max),A,47.25
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,23.38
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.75
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88196
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92874
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96133
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Min),A,49.38
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Max),A,27.5
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,62.88
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,228.5
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,150.5
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,242.38
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.12
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,161.75
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,235.62
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,183.88
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,285.88
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.62
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.81
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9884
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93646
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94971
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (Min),A,10.88
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (Max),A,105.12
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,19.62
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,56.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.38
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,38.62
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,11.38
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,32.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.12
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97757
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96732
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98245
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Min),A,16.25
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Max),A,48.38
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,30.62
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.5
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99255
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99512
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99231
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Min),A,18.75
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Max),A,70.5
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,37.88
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,67.38
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,121.38
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.5
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,90.5
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,148.25
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,114.25
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.12
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,139.12
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.88
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83236
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96347
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87973
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Min),A,11.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Max),A,35.75
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.63
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92883
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89001
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86538
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Min),A,52.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Max),A,27.62
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,67.75
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,250.75
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,163.25
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,263.75
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.25
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,164.25
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,277.75
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.62
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,140.88
