Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,248.62
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.62
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.75
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99176
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90988
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95761
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (Min),A,11.5
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (Max),A,73.12
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,21.88
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,44.12
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.62
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,62.5
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.88
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.12
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,41.38
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.75
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98035
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95218
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99039
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Min),A,28.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Max),A,54.75
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,39.12
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.38
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98791
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99625
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99246
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Min),A,27.25
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Max),A,83.5
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,50.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.5
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,90.38
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,100.38
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,158.5
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,124.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,64.25
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,93.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.31
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62963
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95959
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7659
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Min),A,11.62
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Max),A,43.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,20.38
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89288
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91629
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98874
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Min),A,33.38
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Max),A,21.12
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,62.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,178.5
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.62
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,147.75
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,233.75
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.25
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,180.5
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,261.88
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.62
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,163.25
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,227.75
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.75
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.87
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.56
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98898
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95492
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97961
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (Min),A,11.62
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (Max),A,52.12
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,17.75
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.38
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.25
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,56.62
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.75
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.75
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,55.62
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98093
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97339
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98514
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Min),A,13.38
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Max),A,46.5
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,29.5
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.12
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98407
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99594
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98743
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Min),A,31.25
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Max),A,79.88
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,53.25
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.75
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.62
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.25
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,92.25
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,143.25
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,115.38
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.62
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.75
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.38
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.75
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78082
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98611
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85531
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Min),A,9.12
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Max),A,44.62
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,22.88
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86261
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93561
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93179
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Min),A,54.75
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Max),A,24.88
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,65.38
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,171.5
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.12
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,142.75
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,207.25
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.75
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,185.5
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,291.62
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.12
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,133.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,214.62
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.12
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.93
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.5
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98019
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98303
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94949
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (Min),A,10.38
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (Max),A,56.88
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,31.25
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.75
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,64.38
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.12
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.38
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,35.25
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.12
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97613
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99304
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98801
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Min),A,13.12
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Max),A,63.62
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,26.88
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,88.12
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.88
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.25
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9834
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99399
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Min),A,21.38
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Max),A,62.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,37.5
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.12
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,86.5
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,75.62
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,130.12
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.62
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,83.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.88
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.94
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8006
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99182
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94986
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Min),A,10.38
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Max),A,48.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,23.12
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.56
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8247
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97403
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05461
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Min),A,89.25
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Max),A,46.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.62
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,79.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,185.75
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,127.12
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,131.88
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,213.88
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.62
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,225.62
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,332.62
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.25
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,119.25
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,205.88
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.75
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.5
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.5
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.63
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99487
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98148
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9729
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (Min),A,15.25
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (Max),A,82.38
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,34.88
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,69.38
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.62
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,26.25
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,56.12
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.62
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.12
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,35.75
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.62
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97461
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99155
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98846
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Min),A,11.5
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Max),A,44.88
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,23.25
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,76.75
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,63.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98047
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99585
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99417
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Min),A,37.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Max),A,83.88
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,58.25
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,78.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,101.75
