Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,162.5
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,124.62
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.38
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,108.12
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.25
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.19
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88128
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98724
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98709
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Min),A,9.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Max),A,61.62
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,31.38
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.38
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.88
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-122.12
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89676
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97995
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63439
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Min),A,74.38
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Max),A,45.62
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.5
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,71.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,81.75
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,208.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,115.25
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,140.12
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,230.25
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.38
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,248.5
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,339.38
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.25
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,126.38
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,251.62
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.75
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.12
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.94
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.12
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98514
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97687
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96936
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (Min),A,10.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (Max),A,55.5
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,17.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,30.75
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.75
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,26.12
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,51.12
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.75
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.75
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,45.5
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.62
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.19
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97339
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98819
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98767
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Min),A,12.62
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Max),A,39.38
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,22.5
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.62
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.75
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98511
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99518
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Min),A,19.25
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Max),A,63.38
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,40.38
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,58.75
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,83.88
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.62
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,86.88
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,137.88
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,111.62
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.38
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.12
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.25
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87161
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98444
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89834
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Max),A,44.62
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,18.62
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.12
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93997
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96658
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94598
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Min),A,63.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Max),A,33.62
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.38
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,62.75
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,173.38
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,94.62
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,148.62
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,218.25
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.25
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,213.75
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,338.75
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,140.5
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,218.12
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.38
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.38
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.25
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.44
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98456
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95386
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97937
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (Min),A,9.25
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (Max),A,59.88
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,15.5
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,38.62
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.12
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,38.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.38
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,52.38
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.12
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97842
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9863
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99161
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Min),A,13.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Max),A,50.12
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,27.75
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.38
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,71.12
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.75
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.75
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.12
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.12
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98032
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99658
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99802
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Min),A,32.88
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Max),A,66.25
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,52.88
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,82.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.12
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,106.88
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,142.88
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,123.25
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,65.12
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,127.38
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.25
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9754
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97656
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92096
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Min),A,11.5
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Max),A,59.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,34.75
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.88
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.12
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.37
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95578
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96521
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9234
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Min),A,51.88
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Max),A,36.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,57.88
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,144.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.75
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,170.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,275.25
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.25
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,219.88
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,304.12
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.62
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,148.38
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,287.75
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.81
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97525
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92508
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98578
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (Min),A,8.88
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (Max),A,67.38
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,18.62
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.88
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,39.88
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.12
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,13.5
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,53.12
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.38
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98462
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9873
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99115
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Min),A,14.75
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Max),A,50.75
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,28.62
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,80.88
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.12
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.88
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98917
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99475
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99847
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Min),A,26.5
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Max),A,83.62
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,55.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.12
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,82.38
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.25
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,94.88
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,142.12
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,118.75
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,90.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,169.25
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,124.5
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88327
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89892
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98428
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Min),A,21.62
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Max),A,55.88
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,37.5
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95273
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96603
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95663
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Min),A,111.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Max),A,52.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,146.38
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,63.12
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,186.88
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,161.88
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,238.62
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.38
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,193.88
