Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,341.25
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.75
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,224.38
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,344.12
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.75
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.19
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.25
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98242
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9371
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98929
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (Min),A,10.62
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (Max),A,69.25
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,19.12
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,34.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,38.5
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.12
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,53.88
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.25
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.69
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97498
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9794
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99643
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Min),A,22.62
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Max),A,65.25
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,40.62
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.5
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,79.88
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98871
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99405
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99493
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Min),A,24.88
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Max),A,62.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,45.62
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.88
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,100.38
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.25
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,96.12
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,137.75
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,116.62
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,62.25
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,167.75
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.12
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.43
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81686
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88171
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9172
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Min),A,7.75
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Max),A,55.5
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.75
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9469
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90723
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9277
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Min),A,66.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Max),A,34.12
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.25
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,61.12
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,166.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.75
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,138.12
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,230.5
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,164.5
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,292.12
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.38
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,167.5
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,340.25
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.12
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.56
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.44
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99207
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85605
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9791
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (Min),A,10.38
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (Max),A,68.38
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,19.75
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.75
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,31.62
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.25
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.75
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,53.12
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.63
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97989
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97293
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99554
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Min),A,16.62
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Max),A,59.88
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,35.12
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.12
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,85.38
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99329
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99454
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99158
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Min),A,15.75
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Max),A,66.75
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,32.75
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,58.62
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,105.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.25
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,88.38
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,132.5
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,105.12
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,63.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,129.62
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.62
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.12
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90402
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96027
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89978
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Min),A,7.88
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Max),A,31.12
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,13.75
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9508
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9443
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98187
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Min),A,64.62
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Max),A,33.5
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.12
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,58.75
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,189.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.88
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,134.62
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,266.38
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.75
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,163.12
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,269.62
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.38
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,164.88
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,270.62
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.81
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99448
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87121
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93738
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (Min),A,10.75
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (Max),A,101.88
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,22.25
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,49.62
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.75
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,44.25
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.25
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,34.62
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.38
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.44
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98251
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97006
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99042
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Min),A,11.38
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Max),A,58.25
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,33.38
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.75
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,73.25
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99524
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99597
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99466
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Min),A,15.5
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Max),A,56.75
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,32.25
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,66.12
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,124.38
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,67.75
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,130.62
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,114.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,72.75
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,139.75
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.75
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9292
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95572
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95569
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Min),A,8.75
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Max),A,39.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95428
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92642
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99747
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Min),A,57.12
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Max),A,37.12
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,58.25
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,249.62
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.75
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,140.25
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,281.25
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.12
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,173.88
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,244.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,183.88
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,326.25
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.12
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.13
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.56
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.992
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97092
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91141
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (Min),A,10.75
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (Max),A,68.62
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,27.38
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,61.25
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.12
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,48.62
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.62
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.12
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.38
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.44
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96847
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98752
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98782
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Min),A,13.5
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Max),A,43.5
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,23.62
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,66.38
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,71.12
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.69
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99597
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98636
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99152
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Min),A,14.12
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Max),A,51.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,24.75
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,72.0
