Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,128.25
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.62
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,57.75
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,114.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,74.25
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,129.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.62
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92636
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97879
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9082
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Min),A,10.38
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Max),A,33.5
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,20.88
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94836
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94516
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99026
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Min),A,50.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Max),A,25.62
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,61.12
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,177.75
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.25
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,189.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,276.25
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,180.62
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,261.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.12
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,166.5
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,290.38
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.88
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.13
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.19
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96457
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92462
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93582
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (Min),A,10.25
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (Max),A,138.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,22.25
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,65.75
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.38
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.88
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,52.62
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.12
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,12.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,46.38
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.69
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97665
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98853
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9819
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Min),A,11.38
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Max),A,70.62
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,84.25
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.88
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99469
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98956
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99664
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Min),A,16.12
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Max),A,49.88
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,23.38
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,75.88
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,115.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.25
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,63.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,110.88
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,70.75
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,110.38
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.38
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.56
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.06
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95599
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91861
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9313
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Max),A,47.5
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,14.38
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98636
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92248
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97601
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Min),A,87.62
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Max),A,62.5
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,106.38
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.38
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,73.38
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,341.25
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,108.38
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,227.5
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,311.5
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.62
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,141.38
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,245.75
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.88
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,154.62
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,222.62
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.88
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.5
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.25
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.56
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96622
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9519
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92203
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (Min),A,9.88
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (Max),A,92.75
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,16.12
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,39.38
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.62
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,37.88
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.12
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.38
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,38.75
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.75
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.81
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99121
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9924
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9888
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Min),A,10.12
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Max),A,56.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,89.62
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.62
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.88
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.38
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99661
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98935
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Min),A,15.75
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Max),A,50.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,25.88
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,77.12
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,130.88
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.88
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,61.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,119.62
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.88
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,86.38
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,140.88
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9725
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88525
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96432
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Min),A,11.12
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Max),A,45.88
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,23.38
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96011
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97147
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92859
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Min),A,60.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Max),A,30.88
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,56.25
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,244.62
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.25
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,196.75
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,292.5
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,152.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,262.25
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.38
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,153.38
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,269.25
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.31
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.19
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.56
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97778
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98898
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83651
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (Min),A,12.5
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (Max),A,81.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,46.38
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,22.62
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,81.75
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,11.75
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,22.25
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.62
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98978
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99377
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99081
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Min),A,9.62
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Max),A,43.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,19.25
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.5
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.75
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,68.75
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.88
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99512
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99213
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99686
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Min),A,14.12
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Max),A,47.5
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,75.88
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,115.5
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.88
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,71.25
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,122.62
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.25
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,77.25
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,109.62
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.25
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.81
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.88
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95138
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91067
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9028
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Min),A,9.38
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Max),A,27.25
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,15.88
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94995
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98166
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85171
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Min),A,81.12
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Max),A,43.75
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.5
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,55.38
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,162.88
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,100.25
180527,Oldville Av,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,180.12
